Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,4.15,3.0,9.5,9.05,0.0
2016,1,1,8,0,0.0,19.0,4.2,3.0,19.0,17.63,8.25
2016,1,1,8,15,0.0,34.0,4.25,3.0,34.0,32.05,22.07
2016,1,1,8,30,0.0,49.0,4.3,3.0,49.0,47.23,35.94
2016,1,1,8,45,0.0,65.0,4.4,3.5,65.0,63.24,50.35
2016,1,1,9,0,0.0,81.0,4.5,4.0,81.0,79.02,64.34
2016,1,1,9,15,0.0,97.0,4.5,4.0,97.0,94.65,78.1
2016,1,1,9,30,0.0,113.0,4.5,4.0,113.0,110.17,91.57
2016,1,1,9,45,24.0,142.5,4.55,4.0,152.5,154.99,130.88
2016,1,1,10,0,48.0,172.0,4.6,4.0,192.0,208.33,176.94
2016,1,1,10,15,80.0,193.0,4.5,4.0,229.5,249.6,212.25
2016,1,1,10,30,112.0,214.0,4.4,4.0,267.0,290.65,246.91
2016,1,1,10,45,68.0,209.5,4.35,4.5,242.5,254.52,214.58
2016,1,1,11,0,24.0,205.0,4.3,5.0,218.0,212.33,177.36
2016,1,1,11,15,75.5,233.5,4.25,5.0,276.0,279.02,234.07
2016,1,1,11,30,127.0,262.0,4.2,5.0,334.0,343.6,287.74
2016,1,1,11,45,207.5,263.0,4.2,5.0,383.5,389.01,325.66
2016,1,1,12,0,288.0,264.0,4.2,5.0,433.0,436.59,364.62
2016,1,1,12,15,199.0,271.5,4.15,5.0,389.0,378.54,315.38
2016,1,1,12,30,110.0,279.0,4.1,5.0,345.0,325.09,270.18
2016,1,1,12,45,55.5,227.0,4.05,5.5,261.0,242.34,200.84
2016,1,1,13,0,1.0,175.0,4.0,6.0,177.0,162.94,133.79
2016,1,1,13,15,36.5,216.5,3.95,6.0,238.0,217.03,179.38
2016,1,1,13,30,72.0,258.0,3.9,6.0,299.0,265.92,219.6
2016,1,1,13,45,36.0,195.5,3.85,6.0,216.0,192.31,158.38
2016,1,1,14,0,0.0,133.0,3.8,6.0,133.0,122.76,100.24
2016,1,1,14,15,0.0,121.5,3.7,6.0,121.5,112.15,91.42
2016,1,1,14,30,0.0,110.0,3.6,6.0,110.0,101.61,82.55
2016,1,1,14,45,0.0,61.5,3.5,6.0,61.5,57.21,44.35
2016,1,1,15,0,0.0,13.0,3.4,6.0,13.0,12.06,4.96
2016,1,1,15,15,0.0,12.0,3.2,5.5,12.0,11.13,4.18
2016,1,1,15,30,0.0,11.0,3.0,5.0,11.0,10.2,3.39
2016,1,1,15,45,0.0,9.5,2.8,5.0,9.5,8.8,2.17
2016,1,1,16,0,0.0,8.0,2.6,5.0,8.0,7.41,1.24
2016,1,1,16,15,0.0,6.5,2.35,4.5,6.5,6.02,0.0
2016,1,1,16,30,0.0,5.0,2.1,4.0,5.0,4.63,0.0
2016,1,1,16,45,0.0,3.5,1.85,4.0,3.5,3.24,0.0
2016,1,1,17,0,0.0,2.0,1.6,4.0,2.0,1.85,0.0
2016,1,1,17,15,0.0,1.0,1.55,4.0,1.0,0.92,0.0
2016,1,1,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.0,0.8,4.0,6.0,5.72,0.0
2016,1,2,8,0,0.0,12.0,0.8,4.0,12.0,11.12,3.09
2016,1,2,8,15,0.0,21.5,0.8,4.0,21.5,19.94,11.61
2016,1,2,8,30,0.0,31.0,0.8,4.0,31.0,28.77,19.72
2016,1,2,8,45,0.0,42.0,0.85,4.5,42.0,39.01,28.94
2016,1,2,9,0,0.0,53.0,0.9,5.0,53.0,49.27,38.04
2016,1,2,9,15,0.0,63.0,0.85,5.0,63.0,58.62,46.28
2016,1,2,9,30,0.0,73.0,0.8,5.0,73.0,68.26,54.65
2016,1,2,9,45,35.5,125.0,0.8,5.0,140.0,149.33,125.24
2016,1,2,10,0,71.0,177.0,0.8,5.0,207.0,228.68,191.95
2016,1,2,10,15,73.0,193.0,0.8,5.0,226.0,245.26,204.78
2016,1,2,10,30,75.0,209.0,0.8,5.0,245.0,261.48,217.52
2016,1,2,10,45,37.5,179.5,0.8,5.5,197.5,202.92,167.81
2016,1,2,11,0,0.0,150.0,0.8,6.0,150.0,142.07,116.0
2016,1,2,11,15,0.0,150.0,0.8,6.0,150.0,141.57,115.63
2016,1,2,11,30,0.0,150.0,0.8,6.0,150.0,141.16,115.15
2016,1,2,11,45,0.0,151.5,0.8,6.5,151.5,142.25,115.73
2016,1,2,12,0,0.0,153.0,0.8,7.0,153.0,143.36,116.34
2016,1,2,12,15,0.0,128.0,0.85,7.0,128.0,119.53,96.4
2016,1,2,12,30,0.0,103.0,0.9,7.0,103.0,96.03,76.68
2016,1,2,12,45,0.0,115.0,0.95,7.5,115.0,107.15,85.98
2016,1,2,13,0,0.0,127.0,1.0,8.0,127.0,118.17,95.06
2016,1,2,13,15,13.0,176.5,0.95,8.0,184.5,169.47,137.73
2016,1,2,13,30,26.0,226.0,0.9,8.0,242.0,218.55,177.62
2016,1,2,13,45,44.0,232.5,0.9,8.5,257.5,227.75,184.37
2016,1,2,14,0,62.0,239.0,0.9,9.0,273.0,235.51,189.91
2016,1,2,14,15,32.5,202.0,0.8,8.5,220.0,190.24,153.77
2016,1,2,14,30,3.0,165.0,0.7,8.0,167.0,150.45,122.23
2016,1,2,14,45,1.5,104.5,0.6,8.0,105.5,96.8,77.57
2016,1,2,15,0,0.0,44.0,0.5,8.0,44.0,40.89,29.99
2016,1,2,15,15,0.0,40.0,0.4,7.5,40.0,37.15,26.97
2016,1,2,15,30,0.0,36.0,0.3,7.0,36.0,33.42,23.84
2016,1,2,15,45,0.0,32.0,0.25,7.0,32.0,29.7,20.63
2016,1,2,16,0,0.0,28.0,0.2,7.0,28.0,25.97,18.43
2016,1,2,16,15,0.0,23.0,0.2,6.5,23.0,21.32,14.15
2016,1,2,16,30,0.0,18.0,0.2,6.0,18.0,16.68,9.81
2016,1,2,16,45,0.0,13.5,0.2,6.0,13.5,12.5,5.84
2016,1,2,17,0,0.0,9.0,0.2,6.0,9.0,8.33,1.84
2016,1,2,17,15,0.0,5.0,0.25,5.5,5.0,4.62,0.0
2016,1,2,17,30,0.0,1.0,0.3,5.0,1.0,0.95,0.0
2016,1,2,17,45,0.0,0.5,0.4,5.0,0.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.0,14.5,2.65,4.5,28.0,79.67,0.0
2016,1,3,8,0,322.0,29.0,3.0,5.0,56.0,203.34,149.72
2016,1,3,8,15,426.0,39.0,3.0,5.5,100.5,273.75,224.87
2016,1,3,8,30,530.0,49.0,3.0,6.0,145.0,350.15,293.88
2016,1,3,8,45,596.5,55.5,3.05,6.5,192.0,406.96,344.47
2016,1,3,9,0,663.0,62.0,3.1,7.0,239.0,465.35,394.42
2016,1,3,9,15,388.5,104.0,3.1,7.5,212.5,362.99,308.28
2016,1,3,9,30,114.0,146.0,3.1,8.0,186.0,232.93,196.01
2016,1,3,9,45,164.5,162.5,3.15,9.0,227.5,281.34,236.63
2016,1,3,10,0,215.0,179.0,3.2,10.0,269.0,330.42,276.38
2016,1,3,10,15,220.5,195.0,3.15,10.5,294.5,350.29,291.25
2016,1,3,10,30,226.0,211.0,3.1,11.0,320.0,369.23,305.23
2016,1,3,10,45,154.0,223.5,3.05,11.5,300.0,333.31,273.69
2016,1,3,11,0,82.0,236.0,3.0,12.0,280.0,289.28,235.85
2016,1,3,11,15,156.0,248.0,2.95,12.0,335.0,352.74,287.73
2016,1,3,11,30,230.0,260.0,2.9,12.0,390.0,406.92,330.91
2016,1,3,11,45,355.0,240.0,2.9,12.5,446.5,463.6,375.64
2016,1,3,12,0,480.0,220.0,2.9,13.0,503.0,515.14,415.14
2016,1,3,12,15,698.0,155.0,2.9,13.0,570.5,568.57,457.19
2016,1,3,12,30,916.0,90.0,2.9,13.0,638.0,607.1,486.46
2016,1,3,12,45,918.5,89.0,2.9,13.5,636.5,582.49,464.43
2016,1,3,13,0,921.0,88.0,2.9,14.0,635.0,554.98,440.19
2016,1,3,13,15,918.0,87.5,2.9,14.0,625.0,522.53,412.46
2016,1,3,13,30,915.0,87.0,2.9,14.0,615.0,487.73,382.25
2016,1,3,13,45,912.0,84.5,2.95,14.0,597.5,448.88,348.24
2016,1,3,14,0,909.0,82.0,3.0,14.0,580.0,408.05,311.77
2016,1,3,14,15,899.0,80.5,3.0,14.0,553.5,364.01,271.98
2016,1,3,14,30,889.0,79.0,3.0,14.0,527.0,315.26,227.83
2016,1,3,14,45,877.0,76.5,3.0,14.0,494.5,267.57,184.38
2016,1,3,15,0,865.0,74.0,3.0,14.0,462.0,219.5,141.36
2016,1,3,15,15,843.5,71.0,2.75,13.5,422.5,169.59,99.82
2016,1,3,15,30,822.0,68.0,2.5,13.0,383.0,120.72,64.41
2016,1,3,15,45,796.0,63.5,2.3,13.0,339.5,71.76,38.99
2016,1,3,16,0,770.0,59.0,2.1,13.0,296.0,44.08,34.06
2016,1,3,16,15,723.5,54.5,1.9,12.0,248.0,41.9,32.24
2016,1,3,16,30,677.0,50.0,1.7,11.0,200.0,39.77,30.31
2016,1,3,16,45,605.5,42.5,1.5,10.0,152.5,34.75,25.62
2016,1,3,17,0,534.0,35.0,1.3,9.0,105.0,29.64,20.59
2016,1,3,17,15,389.5,24.5,1.3,8.5,64.0,21.18,11.14
2016,1,3,17,30,245.0,14.0,1.3,8.0,23.0,13.34,0.0
2016,1,3,17,45,122.5,7.0,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.0,12.5,2.65,1.5,32.0,106.82,0.0
2016,1,4,8,0,464.0,25.0,3.0,2.0,64.0,256.16,190.4
2016,1,4,8,15,565.5,32.5,2.95,2.5,111.5,328.32,272.02
2016,1,4,8,30,667.0,40.0,2.9,3.0,159.0,405.4,342.73
2016,1,4,8,45,725.0,44.5,2.9,4.0,208.5,459.65,391.05
2016,1,4,9,0,783.0,49.0,2.9,5.0,258.0,514.6,437.49
2016,1,4,9,15,819.0,52.5,2.9,5.5,305.5,555.66,471.41
2016,1,4,9,30,855.0,56.0,2.9,6.0,353.0,591.26,499.73
2016,1,4,9,45,879.5,58.5,2.95,7.0,396.5,621.09,521.6
2016,1,4,10,0,904.0,61.0,3.0,8.0,440.0,648.66,540.95
2016,1,4,10,15,921.0,63.0,2.95,8.5,477.0,668.25,554.1
2016,1,4,10,30,938.0,65.0,2.9,9.0,514.0,684.88,564.65
2016,1,4,10,45,948.5,66.5,2.9,9.5,544.5,693.56,569.1
2016,1,4,11,0,959.0,68.0,2.9,10.0,575.0,698.89,570.91
2016,1,4,11,15,966.5,69.0,2.85,10.0,598.0,698.3,568.95
2016,1,4,11,30,974.0,70.0,2.8,10.0,621.0,694.22,564.3
2016,1,4,11,45,974.5,72.5,2.75,10.5,635.0,683.88,553.74
2016,1,4,12,0,975.0,75.0,2.7,11.0,649.0,670.15,540.57
2016,1,4,12,15,976.5,75.0,2.65,11.0,655.5,651.09,524.29
2016,1,4,12,30,978.0,75.0,2.6,11.0,662.0,628.81,505.32
2016,1,4,12,45,976.0,75.5,2.6,11.5,659.0,602.0,481.87
2016,1,4,13,0,974.0,76.0,2.6,12.0,656.0,572.31,455.84
2016,1,4,13,15,970.0,75.5,2.6,12.0,645.0,537.96,426.54
2016,1,4,13,30,966.0,75.0,2.6,12.0,634.0,501.17,394.63
2016,1,4,13,45,958.0,74.5,2.6,12.0,614.5,460.49,358.9
2016,1,4,14,0,950.0,74.0,2.6,12.0,595.0,418.02,320.87
2016,1,4,14,15,939.5,72.5,2.6,12.0,568.0,372.26,279.44
2016,1,4,14,30,929.0,71.0,2.6,12.0,541.0,325.37,236.41
2016,1,4,14,45,912.0,70.0,2.6,12.0,507.0,276.48,191.75
2016,1,4,15,0,895.0,69.0,2.6,12.0,473.0,227.48,147.76
2016,1,4,15,15,873.5,66.5,2.45,11.5,432.5,172.06,101.21
2016,1,4,15,30,852.0,64.0,2.3,11.0,392.0,122.08,64.42
2016,1,4,15,45,821.0,60.5,2.15,11.0,347.0,72.19,38.02
2016,1,4,16,0,790.0,57.0,2.0,11.0,302.0,42.34,32.77
2016,1,4,16,15,742.5,52.5,1.8,9.5,253.5,40.08,30.92
2016,1,4,16,30,695.0,48.0,1.6,8.0,205.0,37.83,28.95
2016,1,4,16,45,618.5,41.5,1.45,7.0,156.0,33.69,25.01
2016,1,4,17,0,542.0,35.0,1.3,6.0,107.0,29.51,20.8
2016,1,4,17,15,398.0,25.0,1.35,5.5,65.5,21.58,11.92
2016,1,4,17,30,254.0,15.0,1.4,5.0,24.0,14.3,0.0
2016,1,4,17,45,127.0,7.5,1.45,5.0,12.0,7.15,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,14.5,2.95,1.5,27.5,78.27,0.0
2016,1,5,8,0,315.0,29.0,3.1,2.0,55.0,200.23,148.26
2016,1,5,8,15,419.5,39.5,3.1,2.0,99.5,271.52,225.84
2016,1,5,8,30,524.0,50.0,3.1,2.0,144.0,348.75,297.01
2016,1,5,8,45,586.0,57.0,3.1,2.5,191.0,403.82,346.84
2016,1,5,9,0,648.0,64.0,3.1,3.0,238.0,460.26,395.84
2016,1,5,9,15,689.0,69.0,3.0,3.5,283.5,502.79,431.31
2016,1,5,9,30,730.0,74.0,2.9,4.0,329.0,544.65,464.85
2016,1,5,9,45,756.5,78.5,2.85,4.5,370.0,573.21,486.73
2016,1,5,10,0,783.0,83.0,2.8,5.0,411.0,602.73,508.66
2016,1,5,10,15,803.0,85.5,2.75,5.0,447.0,623.56,524.09
2016,1,5,10,30,823.0,88.0,2.7,5.0,483.0,641.71,537.17
2016,1,5,10,45,837.5,90.0,2.65,5.5,513.0,652.88,543.59
2016,1,5,11,0,852.0,92.0,2.6,6.0,543.0,660.99,547.53
2016,1,5,11,15,719.5,132.5,2.6,6.5,524.0,613.79,506.9
2016,1,5,11,30,587.0,173.0,2.6,7.0,505.0,558.5,460.41
2016,1,5,11,45,508.5,204.0,2.6,7.5,497.0,530.49,435.75
2016,1,5,12,0,430.0,235.0,2.6,8.0,489.0,501.54,410.29
2016,1,5,12,15,442.5,234.5,2.6,8.5,498.5,496.11,404.65
2016,1,5,12,30,455.0,234.0,2.6,9.0,508.0,488.66,397.17
2016,1,5,12,45,338.5,257.5,2.6,10.0,461.0,429.22,347.34
2016,1,5,13,0,222.0,281.0,2.6,11.0,414.0,375.77,302.76
2016,1,5,13,15,143.0,269.5,2.6,11.0,355.0,317.18,255.77
2016,1,5,13,30,64.0,258.0,2.6,11.0,296.0,263.45,212.62
2016,1,5,13,45,312.0,216.5,2.6,11.5,390.0,322.54,257.76
2016,1,5,14,0,560.0,175.0,2.6,12.0,484.0,361.37,282.72
2016,1,5,14,15,282.5,173.0,2.55,12.0,329.0,244.0,191.13
2016,1,5,14,30,5.0,171.0,2.5,12.0,174.0,156.35,125.78
2016,1,5,14,45,2.5,144.5,2.5,12.0,146.0,131.9,105.94
2016,1,5,15,0,0.0,118.0,2.5,12.0,118.0,107.84,86.15
2016,1,5,15,15,0.0,107.5,2.35,11.5,107.5,98.19,78.39
2016,1,5,15,30,0.0,97.0,2.2,11.0,97.0,88.57,70.55
2016,1,5,15,45,0.0,85.0,2.05,10.5,85.0,77.74,61.57
2016,1,5,16,0,0.0,73.0,1.9,10.0,73.0,67.02,55.19
2016,1,5,16,15,0.0,61.0,1.8,9.5,61.0,56.36,45.66
2016,1,5,16,30,0.0,49.0,1.7,9.0,49.0,45.55,35.82
2016,1,5,16,45,0.0,36.5,1.65,9.0,36.5,33.9,25.0
2016,1,5,17,0,0.0,24.0,1.6,9.0,24.0,22.26,14.13
2016,1,5,17,15,0.0,14.5,1.75,8.5,14.5,13.44,5.33
2016,1,5,17,30,0.0,5.0,1.9,8.0,5.0,4.77,0.0
2016,1,5,17,45,0.0,2.5,2.05,8.0,2.5,2.38,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,52.23,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,145.66,105.16
2016,1,6,8,15,274.5,49.0,2.55,6.0,89.5,213.31,174.49
2016,1,6,8,30,373.0,64.0,2.6,6.0,130.0,287.2,241.1
2016,1,6,8,45,430.0,76.0,2.65,6.5,174.0,340.01,288.04
2016,1,6,9,0,487.0,88.0,2.7,7.0,218.0,394.71,334.94
2016,1,6,9,15,533.0,95.5,2.65,7.0,261.5,441.44,374.24
2016,1,6,9,30,579.0,103.0,2.6,7.0,305.0,486.58,411.13
2016,1,6,9,45,606.0,110.5,2.6,7.5,344.5,519.18,436.25
2016,1,6,10,0,633.0,118.0,2.6,8.0,384.0,550.13,459.44
2016,1,6,10,15,316.5,95.0,2.6,8.0,228.0,319.09,269.85
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,67.01,52.22
2016,1,6,10,45,0.0,68.0,2.65,8.5,68.0,63.28,49.03
2016,1,6,11,0,0.0,64.0,2.7,9.0,64.0,59.56,45.65
2016,1,6,11,15,0.0,80.0,2.7,9.0,80.0,74.51,58.33
2016,1,6,11,30,0.0,96.0,2.7,9.0,96.0,89.54,71.0
2016,1,6,11,45,3.0,143.0,2.7,9.5,145.0,136.02,109.87
2016,1,6,12,0,6.0,190.0,2.7,10.0,194.0,182.29,147.88
2016,1,6,12,15,3.0,113.0,2.65,10.0,115.0,107.21,85.31
2016,1,6,12,30,0.0,36.0,2.6,10.0,36.0,33.48,23.0
2016,1,6,12,45,0.0,37.5,2.55,10.0,37.5,34.88,24.23
2016,1,6,13,0,0.0,39.0,2.5,10.0,39.0,36.28,25.42
2016,1,6,13,15,0.0,72.5,2.45,10.0,72.5,67.52,52.01
2016,1,6,13,30,0.0,106.0,2.4,10.0,106.0,98.63,78.28
2016,1,6,13,45,0.0,64.5,2.35,10.5,64.5,60.04,45.61
2016,1,6,14,0,0.0,23.0,2.3,11.0,23.0,21.37,12.67
2016,1,6,14,15,0.0,56.5,2.3,11.0,56.5,52.56,39.37
2016,1,6,14,30,0.0,90.0,2.3,11.0,90.0,83.74,65.89
2016,1,6,14,45,57.0,146.0,2.3,11.0,172.5,143.86,114.49
2016,1,6,15,0,114.0,202.0,2.3,11.0,255.0,190.04,150.25
2016,1,6,15,15,142.5,184.5,2.1,11.0,244.5,171.32,133.27
2016,1,6,15,30,171.0,167.0,1.9,11.0,234.0,149.79,114.93
2016,1,6,15,45,147.0,152.5,1.75,11.0,205.5,125.16,97.83
2016,1,6,16,0,123.0,138.0,1.6,11.0,177.0,106.01,89.65
2016,1,6,16,15,226.5,115.5,1.35,10.5,173.0,87.11,72.98
2016,1,6,16,30,330.0,93.0,1.1,10.0,169.0,69.45,57.13
2016,1,6,16,45,274.0,75.0,0.85,10.0,128.0,57.06,45.62
2016,1,6,17,0,218.0,57.0,0.6,10.0,87.0,45.42,34.54
2016,1,6,17,15,109.0,37.5,0.55,9.5,52.5,30.42,19.43
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,16.28,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,8.58,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,13.5,2.2,7.0,28.5,85.59,0.0
2016,1,7,8,0,355.0,27.0,2.3,7.0,57.0,216.24,156.64
2016,1,7,8,15,461.0,36.0,2.35,7.5,102.0,287.95,234.22
2016,1,7,8,30,567.0,45.0,2.4,8.0,147.0,365.57,303.71
2016,1,7,8,45,630.5,51.0,2.5,8.5,195.0,417.63,350.07
2016,1,7,9,0,694.0,57.0,2.6,9.0,243.0,475.63,399.23
2016,1,7,9,15,733.0,61.0,2.6,9.5,289.0,517.6,433.43
2016,1,7,9,30,772.0,65.0,2.6,10.0,335.0,558.59,465.58
2016,1,7,9,45,805.0,66.5,2.65,11.0,377.5,591.58,489.76
2016,1,7,10,0,838.0,68.0,2.7,12.0,420.0,622.65,511.69
2016,1,7,10,15,856.5,70.0,2.65,13.0,457.0,642.71,524.09
2016,1,7,10,30,875.0,72.0,2.6,14.0,494.0,656.21,531.3
2016,1,7,10,45,892.0,72.0,2.6,15.0,525.0,667.51,536.83
2016,1,7,11,0,909.0,72.0,2.6,16.0,556.0,675.73,539.88
2016,1,7,11,15,918.5,73.0,2.7,16.5,579.0,676.93,539.05
2016,1,7,11,30,928.0,74.0,2.8,17.0,602.0,674.79,535.68
2016,1,7,11,45,935.0,74.0,2.95,18.0,617.5,666.61,526.99
2016,1,7,12,0,942.0,74.0,3.1,19.0,633.0,655.06,515.69
2016,1,7,12,15,945.0,74.5,3.1,19.0,640.5,638.29,501.72
2016,1,7,12,30,948.0,75.0,3.1,19.0,648.0,618.31,485.12
2016,1,7,12,45,951.5,73.5,3.15,19.5,647.0,593.45,463.88
2016,1,7,13,0,955.0,72.0,3.2,20.0,646.0,565.53,439.95
2016,1,7,13,15,952.5,71.5,3.2,20.0,636.5,532.71,412.51
2016,1,7,13,30,950.0,71.0,3.2,20.0,627.0,497.39,382.5
2016,1,7,13,45,945.5,69.5,3.2,20.5,609.0,457.95,347.95
2016,1,7,14,0,941.0,68.0,3.2,21.0,591.0,416.5,311.13
2016,1,7,14,15,931.5,67.0,3.1,20.5,565.0,372.01,272.28
2016,1,7,14,30,922.0,66.0,3.0,20.0,539.0,326.3,231.7
2016,1,7,14,45,908.0,64.5,2.95,20.0,506.0,278.05,188.53
2016,1,7,15,0,894.0,63.0,2.9,20.0,473.0,229.43,145.63
2016,1,7,15,15,874.5,61.0,2.5,19.5,433.5,179.47,104.08
2016,1,7,15,30,855.0,59.0,2.1,19.0,394.0,130.15,67.72
2016,1,7,15,45,826.0,56.0,1.75,18.5,350.0,80.49,40.5
2016,1,7,16,0,797.0,53.0,1.4,18.0,306.0,38.75,28.64
2016,1,7,16,15,753.0,49.0,1.35,17.0,258.0,36.79,27.06
2016,1,7,16,30,709.0,45.0,1.3,16.0,210.0,34.83,25.35
2016,1,7,16,45,636.5,39.5,1.3,15.0,162.0,31.49,22.27
2016,1,7,17,0,564.0,34.0,1.3,14.0,114.0,28.15,18.99
2016,1,7,17,15,429.0,25.0,1.35,13.5,71.5,21.22,11.77
2016,1,7,17,30,294.0,16.0,1.4,13.0,29.0,14.01,0.0
2016,1,7,17,45,147.0,8.0,1.5,12.5,14.5,7.63,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.5,14.5,2.3,7.5,28.0,78.41,0.0
2016,1,8,8,0,315.0,29.0,2.4,8.0,56.0,200.47,144.52
2016,1,8,8,15,422.5,39.5,2.3,8.5,100.5,273.76,221.94
2016,1,8,8,30,530.0,50.0,2.2,9.0,145.0,352.97,292.1
2016,1,8,8,45,589.5,57.5,2.15,9.5,192.0,407.79,339.93
2016,1,8,9,0,649.0,65.0,2.1,10.0,239.0,463.88,386.72
2016,1,8,9,15,691.5,70.0,2.35,10.5,285.0,507.68,422.86
2016,1,8,9,30,734.0,75.0,2.6,11.0,331.0,550.87,457.4
2016,1,8,9,45,771.0,76.5,2.85,12.0,374.5,582.95,481.61
2016,1,8,10,0,808.0,78.0,3.1,13.0,418.0,616.34,506.1
2016,1,8,10,15,546.5,142.5,3.25,13.5,381.0,522.44,428.31
2016,1,8,10,30,285.0,207.0,3.4,14.0,344.0,413.78,337.88
2016,1,8,10,45,255.0,225.0,3.55,15.0,353.5,410.71,333.49
2016,1,8,11,0,225.0,243.0,3.7,16.0,363.0,398.4,321.54
2016,1,8,11,15,129.0,237.5,3.7,16.0,307.0,326.05,262.34
2016,1,8,11,30,33.0,232.0,3.7,16.0,251.0,248.53,198.52
2016,1,8,11,45,16.5,136.5,3.7,16.5,146.0,138.29,109.02
2016,1,8,12,0,0.0,41.0,3.7,17.0,41.0,38.14,26.15
2016,1,8,12,15,5.0,123.5,3.6,17.5,127.0,118.28,92.15
2016,1,8,12,30,10.0,206.0,3.5,18.0,213.0,198.25,156.33
2016,1,8,12,45,5.0,114.5,3.45,18.5,118.0,109.44,84.36
2016,1,8,13,0,0.0,23.0,3.4,19.0,23.0,21.38,12.07
2016,1,8,13,15,374.0,77.0,3.25,19.0,296.5,257.07,204.42
2016,1,8,13,30,748.0,131.0,3.1,19.0,570.0,461.63,358.7
2016,1,8,13,45,827.5,107.5,3.0,19.0,580.0,444.72,340.77
2016,1,8,14,0,907.0,84.0,2.9,19.0,590.0,420.83,317.12
2016,1,8,14,15,897.0,82.5,2.7,19.0,564.0,376.88,278.04
2016,1,8,14,30,887.0,81.0,2.5,19.0,538.0,328.24,234.83
2016,1,8,14,45,869.0,80.0,2.3,19.0,504.5,280.39,192.23
2016,1,8,15,0,851.0,79.0,2.1,19.0,471.0,232.68,150.31
2016,1,8,15,15,830.0,76.0,1.75,18.5,432.0,183.2,109.21
2016,1,8,15,30,809.0,73.0,1.4,18.0,393.0,134.73,73.17
2016,1,8,15,45,785.0,68.0,1.1,18.0,349.5,85.69,44.97
2016,1,8,16,0,761.0,63.0,0.8,18.0,306.0,46.89,35.79
2016,1,8,16,15,714.0,58.0,0.75,17.0,258.0,44.38,33.78
2016,1,8,16,30,667.0,53.0,0.7,16.0,210.0,41.88,31.62
2016,1,8,16,45,597.5,45.5,0.7,15.5,162.0,36.97,27.09
2016,1,8,17,0,528.0,38.0,0.7,15.0,114.0,29.2,19.87
2016,1,8,17,15,264.0,34.0,0.7,14.5,72.0,26.61,16.33
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,25.19,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,14.3,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.0,14.0,6.05,4.5,28.5,84.8,0.0
2016,1,9,8,0,348.0,28.0,6.4,5.0,57.0,214.58,157.53
2016,1,9,8,15,456.0,38.0,6.55,5.0,103.0,288.59,239.43
2016,1,9,8,30,564.0,48.0,6.7,5.0,149.0,368.62,314.03
2016,1,9,8,45,634.0,53.0,6.85,5.5,198.0,427.08,367.85
2016,1,9,9,0,704.0,58.0,7.0,6.0,247.0,483.94,418.51
2016,1,9,9,15,744.5,62.5,7.0,6.0,294.5,527.87,457.09
2016,1,9,9,30,785.0,67.0,7.0,6.0,342.0,570.85,493.72
2016,1,9,9,45,816.0,69.5,7.05,6.5,385.5,604.25,520.65
2016,1,9,10,0,847.0,72.0,7.1,7.0,429.0,635.63,545.22
2016,1,9,10,15,866.0,74.5,7.1,7.0,467.0,656.9,561.86
2016,1,9,10,30,885.0,77.0,7.1,7.0,505.0,675.32,575.92
2016,1,9,10,45,670.5,138.0,7.1,7.5,474.0,603.18,511.74
2016,1,9,11,0,456.0,199.0,7.1,8.0,443.0,519.11,437.89
2016,1,9,11,15,691.5,141.5,7.05,8.0,528.5,610.86,515.5
2016,1,9,11,30,927.0,84.0,7.0,8.0,614.0,688.79,580.01
2016,1,9,11,45,931.5,85.0,6.95,8.5,629.0,680.12,570.22
2016,1,9,12,0,936.0,86.0,6.9,9.0,644.0,668.14,557.95
2016,1,9,12,15,682.0,166.0,6.85,9.0,575.0,579.53,482.17
2016,1,9,12,30,428.0,246.0,6.8,9.0,506.0,489.28,405.21
2016,1,9,12,45,402.5,251.5,6.75,9.0,496.0,462.37,382.28
2016,1,9,13,0,377.0,257.0,6.7,9.0,486.0,439.05,362.01
2016,1,9,13,15,365.5,255.5,6.65,9.0,474.0,416.41,342.33
2016,1,9,13,30,354.0,254.0,6.6,9.0,462.0,393.46,322.25
2016,1,9,13,45,276.5,257.5,6.55,9.5,417.5,347.08,282.83
2016,1,9,14,0,199.0,261.0,6.5,10.0,373.0,306.52,248.78
2016,1,9,14,15,185.0,249.5,6.45,9.5,350.0,280.21,226.87
2016,1,9,14,30,171.0,238.0,6.4,9.0,327.0,254.81,205.63
2016,1,9,14,45,124.5,220.0,6.4,9.0,282.5,217.4,175.16
2016,1,9,15,0,78.0,202.0,6.4,9.0,238.0,187.96,151.93
2016,1,9,15,15,95.0,187.0,6.25,8.5,227.5,171.8,137.81
2016,1,9,15,30,112.0,172.0,6.1,8.0,217.0,149.48,118.82
2016,1,9,15,45,105.0,154.0,6.0,8.0,192.5,126.17,100.84
2016,1,9,16,0,98.0,136.0,5.9,8.0,168.0,105.0,90.01
2016,1,9,16,15,90.5,115.5,5.55,7.0,141.5,90.67,77.36
2016,1,9,16,30,83.0,95.0,5.2,6.0,115.0,75.89,63.98
2016,1,9,16,45,69.5,74.5,4.9,5.5,89.0,60.63,49.76
2016,1,9,17,0,56.0,54.0,4.6,5.0,63.0,44.91,34.9
2016,1,9,17,15,28.0,35.5,4.35,4.5,40.0,31.17,21.15
2016,1,9,17,30,0.0,17.0,4.1,4.0,17.0,15.67,0.0
2016,1,9,17,45,0.0,8.5,3.9,4.0,8.5,8.1,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.0,14.0,2.7,-0.5,30.0,90.27,0.0
2016,1,10,8,0,374.0,28.0,3.0,0.0,60.0,226.59,168.84
2016,1,10,8,15,481.0,38.0,3.1,0.5,106.5,301.07,251.73
2016,1,10,8,30,588.0,48.0,3.2,1.0,153.0,381.53,325.87
2016,1,10,8,45,652.0,54.0,3.3,1.5,203.0,438.79,377.99
2016,1,10,9,0,716.0,60.0,3.4,2.0,253.0,493.83,426.26
2016,1,10,9,15,756.0,64.5,3.35,2.5,301.0,537.94,463.19
2016,1,10,9,30,796.0,69.0,3.3,3.0,349.0,581.01,497.83
2016,1,10,9,45,824.5,72.5,3.25,3.5,392.5,614.32,523.43
2016,1,10,10,0,853.0,76.0,3.2,4.0,436.0,645.5,546.56
2016,1,10,10,15,871.5,78.5,3.05,4.0,474.0,666.59,561.7
2016,1,10,10,30,890.0,81.0,2.9,4.0,512.0,684.81,574.25
2016,1,10,10,45,903.5,82.5,2.8,4.5,543.5,695.53,579.91
2016,1,10,11,0,917.0,84.0,2.7,5.0,575.0,699.6,580.43
2016,1,10,11,15,926.0,85.5,2.55,5.5,599.0,701.09,578.48
2016,1,10,11,30,935.0,87.0,2.4,6.0,623.0,699.19,573.83
2016,1,10,11,45,937.5,88.5,2.3,6.5,638.0,689.73,563.64
2016,1,10,12,0,940.0,90.0,2.2,7.0,653.0,676.96,550.92
2016,1,10,12,15,942.0,90.5,2.1,7.0,660.0,659.6,535.62
2016,1,10,12,30,944.0,91.0,2.0,7.0,667.0,639.06,517.71
2016,1,10,12,45,943.0,91.0,1.9,7.5,665.0,613.27,494.66
2016,1,10,13,0,942.0,91.0,1.8,8.0,663.0,584.63,469.15
2016,1,10,13,15,938.0,90.5,1.7,8.0,652.5,551.3,440.48
2016,1,10,13,30,934.0,90.0,1.6,8.0,642.0,515.59,409.38
2016,1,10,13,45,925.0,89.5,1.55,8.0,623.0,475.55,374.47
2016,1,10,14,0,916.0,89.0,1.5,8.0,604.0,433.83,337.43
2016,1,10,14,15,905.0,87.5,1.5,8.0,577.5,386.07,294.99
2016,1,10,14,30,894.0,86.0,1.5,8.0,551.0,339.83,252.88
2016,1,10,14,45,880.5,83.0,1.5,8.0,517.5,290.88,208.13
2016,1,10,15,0,867.0,80.0,1.5,8.0,484.0,241.65,163.4
2016,1,10,15,15,845.0,77.5,1.45,7.5,444.5,191.53,120.11
2016,1,10,15,30,823.0,75.0,1.4,7.0,405.0,142.48,81.71
2016,1,10,15,45,791.0,71.0,1.4,7.0,359.5,92.98,51.27
2016,1,10,16,0,759.0,67.0,1.4,7.0,314.0,50.05,40.35
2016,1,10,16,15,712.5,62.0,1.25,6.5,266.0,47.67,38.31
2016,1,10,16,30,666.0,57.0,1.1,6.0,218.0,41.26,32.42
2016,1,10,16,45,590.0,50.0,1.0,5.5,169.0,37.39,28.7
2016,1,10,17,0,514.0,43.0,0.9,5.0,120.0,33.46,24.72
2016,1,10,17,15,257.0,38.5,0.95,4.5,77.0,30.16,20.53
2016,1,10,17,30,0.0,34.0,1.0,4.0,34.0,28.2,0.21
2016,1,10,17,45,0.0,17.0,1.05,4.0,17.0,16.2,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,69.0,15.0,1.1,0.5,21.0,42.73,0.0
2016,1,11,8,0,138.0,30.0,1.2,1.0,42.0,123.2,90.0
2016,1,11,8,15,185.0,48.5,1.25,1.5,75.5,161.36,133.29
2016,1,11,8,30,232.0,67.0,1.3,2.0,109.0,211.25,179.19
2016,1,11,8,45,261.0,85.0,1.4,3.0,145.0,252.47,215.92
2016,1,11,9,0,290.0,103.0,1.5,4.0,181.0,294.22,251.8
2016,1,11,9,15,318.0,116.0,1.5,4.5,216.0,329.36,281.34
2016,1,11,9,30,346.0,129.0,1.5,5.0,251.0,364.73,310.18
2016,1,11,9,45,246.5,157.5,1.55,6.0,249.5,338.1,285.22
2016,1,11,10,0,147.0,186.0,1.6,7.0,248.0,297.66,249.02
2016,1,11,10,15,495.5,137.0,1.55,7.0,373.0,486.24,406.33
2016,1,11,10,30,844.0,88.0,1.5,7.0,498.0,664.2,545.24
2016,1,11,10,45,855.5,91.0,1.5,7.5,528.5,675.2,549.64
2016,1,11,11,0,867.0,94.0,1.5,8.0,559.0,683.06,553.32
2016,1,11,11,15,613.0,169.0,1.45,8.0,504.5,590.65,478.53
2016,1,11,11,30,359.0,244.0,1.4,8.0,450.0,484.79,393.26
2016,1,11,11,45,274.5,264.5,1.4,8.5,424.5,444.08,359.81
2016,1,11,12,0,190.0,285.0,1.4,9.0,399.0,398.57,322.12
2016,1,11,12,15,199.5,288.0,1.4,9.0,409.0,400.11,323.21
2016,1,11,12,30,209.0,291.0,1.4,9.0,419.0,400.53,323.08
2016,1,11,12,45,215.0,289.5,1.45,9.5,421.0,393.61,316.76
2016,1,11,13,0,221.0,288.0,1.5,10.0,423.0,385.72,309.65
2016,1,11,13,15,327.0,262.0,1.5,10.0,458.5,405.5,324.79
2016,1,11,13,30,433.0,236.0,1.5,10.0,494.0,416.77,332.09
2016,1,11,13,45,255.0,245.5,1.5,10.5,396.0,329.4,262.51
2016,1,11,14,0,77.0,255.0,1.5,11.0,298.0,257.3,206.08
2016,1,11,14,15,201.5,238.0,1.45,11.0,345.0,277.89,220.34
2016,1,11,14,30,326.0,221.0,1.4,11.0,392.0,286.44,222.74
2016,1,11,14,45,578.0,153.0,1.4,11.0,433.5,273.24,201.99
2016,1,11,15,0,830.0,85.0,1.4,11.0,475.0,240.94,162.71
