Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,45,626.0,63.5,2.1,13.5,228.0,466.31,384.83
2016,2,1,9,0,694.0,69.0,2.3,14.0,280.0,530.7,436.9
2016,2,1,9,15,732.5,73.5,2.6,14.5,329.5,576.17,472.86
2016,2,1,9,30,771.0,78.0,2.9,15.0,379.0,617.94,505.1
2016,2,1,9,45,426.5,141.0,3.25,16.0,311.0,465.75,380.78
2016,2,1,10,0,82.0,204.0,3.6,17.0,243.0,270.52,218.19
2016,2,1,10,15,476.5,145.5,3.9,17.5,397.5,511.68,416.46
2016,2,1,10,30,871.0,87.0,4.2,18.0,552.0,732.48,586.26
2016,2,1,10,45,884.5,88.5,4.5,18.5,585.5,745.28,593.45
2016,2,1,11,0,898.0,90.0,4.8,19.0,619.0,750.7,596.63
2016,2,1,11,15,907.0,91.5,5.05,19.5,644.5,753.98,598.08
2016,2,1,11,30,916.0,93.0,5.3,20.0,670.0,753.85,597.09
2016,2,1,11,45,917.5,95.5,5.55,20.5,687.0,746.04,590.5
2016,2,1,12,0,919.0,98.0,5.8,21.0,704.0,734.86,581.32
2016,2,1,12,15,921.5,98.5,5.95,21.0,713.0,719.01,568.76
2016,2,1,12,30,924.0,99.0,6.1,21.0,722.0,699.92,553.57
2016,2,1,12,45,923.0,100.0,6.35,21.0,722.0,675.94,534.68
2016,2,1,13,0,922.0,101.0,6.6,21.0,722.0,649.03,513.12
2016,2,1,13,15,918.5,100.5,6.75,21.0,713.0,616.47,486.57
2016,2,1,13,30,915.0,100.0,6.9,21.0,704.0,581.42,457.54
2016,2,1,13,45,907.5,99.5,7.05,21.0,686.5,542.08,424.51
2016,2,1,14,0,900.0,99.0,7.2,21.0,669.0,500.88,389.24
2016,2,1,14,15,890.0,98.0,7.2,21.0,643.5,453.81,348.47
2016,2,1,14,30,880.0,97.0,7.2,21.0,618.0,407.75,307.61
2016,2,1,14,45,862.0,96.0,7.2,21.0,584.0,358.19,263.44
2016,2,1,15,0,844.0,95.0,7.2,21.0,550.0,308.7,218.94
2016,2,1,15,15,824.0,92.5,6.9,21.0,510.5,257.82,173.57
2016,2,1,15,30,804.0,90.0,6.6,21.0,471.0,207.78,130.37
2016,2,1,15,45,766.0,88.5,6.3,21.0,424.0,157.63,91.41
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,105.49,57.62
2016,2,1,16,15,688.0,82.0,5.45,20.5,328.5,58.83,45.73
2016,2,1,16,30,648.0,77.0,4.9,20.0,280.0,53.75,41.48
2016,2,1,16,45,581.5,70.5,4.4,19.5,228.5,51.02,39.15
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,48.3,36.68
2016,2,1,17,15,422.0,53.0,3.75,18.5,129.0,41.34,30.28
2016,2,1,17,30,329.0,42.0,3.6,18.0,81.0,34.11,23.29
2016,2,1,17,45,164.5,21.0,3.45,17.5,40.5,16.4,5.0
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,147.7,69.51
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,300.62,240.75
2016,2,2,8,15,576.0,41.0,3.75,10.0,140.0,371.93,307.97
2016,2,2,8,30,673.0,49.0,4.0,11.0,192.0,454.71,380.15
2016,2,2,8,45,728.0,54.0,4.3,12.0,246.0,513.33,430.23
2016,2,2,9,0,783.0,59.0,4.6,13.0,300.0,572.63,478.74
2016,2,2,9,15,819.0,63.0,4.95,13.5,351.5,618.72,516.09
2016,2,2,9,30,855.0,67.0,5.3,14.0,403.0,663.63,551.48
2016,2,2,9,45,877.5,70.5,5.7,14.5,450.0,697.11,576.66
2016,2,2,10,0,900.0,74.0,6.1,15.0,497.0,723.3,595.62
2016,2,2,10,15,917.5,76.0,6.05,15.0,538.5,746.43,611.72
2016,2,2,10,30,935.0,78.0,6.0,15.0,580.0,766.59,625.48
2016,2,2,10,45,945.0,80.5,5.95,15.5,614.0,778.69,631.89
2016,2,2,11,0,955.0,83.0,5.9,16.0,648.0,787.34,635.79
2016,2,2,11,15,963.5,84.5,5.85,16.0,674.5,790.25,636.7
2016,2,2,11,30,972.0,86.0,5.8,16.0,701.0,789.54,635.07
2016,2,2,11,45,975.0,87.5,5.8,16.5,719.0,781.29,626.95
2016,2,2,12,0,978.0,89.0,5.8,17.0,737.0,769.46,616.37
2016,2,2,12,15,980.5,89.5,5.7,17.0,746.0,752.72,602.59
2016,2,2,12,30,983.0,90.0,5.6,17.0,755.0,732.53,585.57
2016,2,2,12,45,982.5,90.0,5.55,17.5,755.0,706.58,563.11
2016,2,2,13,0,982.0,90.0,5.5,18.0,755.0,677.5,538.08
2016,2,2,13,15,979.0,89.5,5.4,18.0,746.5,643.51,509.85
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,606.81,479.06
2016,2,2,13,45,970.5,88.5,5.25,18.0,720.0,566.34,444.88
2016,2,2,14,0,965.0,88.0,5.2,18.0,702.0,523.69,408.22
2016,2,2,14,15,956.5,86.5,5.05,18.0,676.0,476.91,367.35
2016,2,2,14,30,948.0,85.0,4.9,18.0,650.0,428.65,324.44
2016,2,2,14,45,936.0,83.0,4.8,18.0,616.5,377.54,278.61
2016,2,2,15,0,924.0,81.0,4.7,18.0,583.0,325.74,231.65
2016,2,2,15,15,906.5,79.0,4.35,17.5,542.0,272.22,183.78
2016,2,2,15,30,889.0,77.0,4.0,17.0,501.0,213.92,133.33
2016,2,2,15,45,865.0,73.5,3.7,17.0,454.5,159.13,89.34
2016,2,2,16,0,841.0,70.0,3.4,17.0,408.0,106.0,54.31
2016,2,2,16,15,805.5,66.5,2.95,16.0,357.0,54.7,42.92
2016,2,2,16,30,770.0,63.0,2.5,15.0,306.0,47.06,36.42
2016,2,2,16,45,713.5,57.5,2.1,14.0,252.5,44.3,34.11
2016,2,2,17,0,657.0,52.0,1.7,13.0,199.0,41.54,31.64
2016,2,2,17,15,563.0,44.5,1.7,12.0,147.0,33.59,24.33
2016,2,2,17,30,469.0,37.0,1.7,11.0,95.0,29.21,19.88
2016,2,2,17,45,287.0,24.0,1.75,10.5,54.0,19.31,8.0
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,10.48,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.0,4.85,2.5,45.5,153.62,82.01
2016,2,3,8,0,503.0,32.0,5.2,3.0,91.0,306.55,253.01
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,382.83,326.82
2016,2,3,8,30,687.0,48.0,5.5,4.0,196.0,463.65,400.57
2016,2,3,8,45,747.0,52.0,5.65,4.5,251.0,524.61,455.02
2016,2,3,9,0,807.0,56.0,5.8,5.0,306.0,586.51,508.08
2016,2,3,9,15,840.5,59.5,5.7,5.5,358.0,631.1,544.3
2016,2,3,9,30,874.0,63.0,5.6,6.0,410.0,669.43,573.93
2016,2,3,9,45,898.0,65.0,5.55,6.5,457.0,702.59,597.82
2016,2,3,10,0,922.0,67.0,5.5,7.0,504.0,733.48,619.42
2016,2,3,10,15,938.0,69.0,5.45,7.5,545.5,756.04,634.14
2016,2,3,10,30,954.0,71.0,5.4,8.0,587.0,775.51,646.36
2016,2,3,10,45,964.5,73.0,5.4,8.5,621.0,787.69,653.14
2016,2,3,11,0,975.0,75.0,5.4,9.0,655.0,796.37,657.32
2016,2,3,11,15,982.5,76.0,5.35,9.5,681.0,798.13,656.1
2016,2,3,11,30,990.0,77.0,5.3,10.0,707.0,796.24,652.27
2016,2,3,11,45,991.5,79.5,5.3,10.5,724.5,787.99,644.05
2016,2,3,12,0,993.0,82.0,5.3,11.0,742.0,776.09,633.26
2016,2,3,12,15,995.0,82.0,5.2,11.0,751.5,758.37,618.94
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,737.17,600.88
2016,2,3,12,45,995.5,83.0,5.1,11.5,761.0,711.36,578.34
2016,2,3,13,0,994.0,84.0,5.1,12.0,761.0,682.39,553.12
2016,2,3,13,15,991.5,83.5,5.05,12.0,752.0,648.37,524.51
2016,2,3,13,30,989.0,83.0,5.0,12.0,743.0,611.57,493.2
2016,2,3,13,45,983.0,82.5,4.95,12.0,725.5,570.42,457.81
2016,2,3,14,0,977.0,82.0,4.9,12.0,708.0,527.08,419.9
2016,2,3,14,15,969.5,81.0,4.85,12.0,682.5,480.69,378.66
2016,2,3,14,30,962.0,80.0,4.8,12.0,657.0,432.68,335.13
2016,2,3,14,45,948.5,79.0,4.8,12.0,623.0,381.3,288.15
2016,2,3,15,0,935.0,78.0,4.8,12.0,589.0,329.3,240.0
2016,2,3,15,15,919.0,76.0,4.7,11.5,548.5,275.53,190.77
2016,2,3,15,30,903.0,74.0,4.6,11.0,508.0,221.91,142.78
2016,2,3,15,45,879.0,71.0,4.5,11.0,461.5,161.46,92.69
2016,2,3,16,0,855.0,68.0,4.4,11.0,415.0,107.87,55.98
2016,2,3,16,15,821.5,64.5,3.95,10.0,364.0,55.66,35.45
2016,2,3,16,30,788.0,61.0,3.5,9.0,313.0,45.24,35.67
2016,2,3,16,45,735.5,56.0,3.05,8.5,259.5,42.85,33.57
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,40.48,31.35
2016,2,3,17,15,596.5,43.0,2.45,7.0,153.0,35.19,26.34
2016,2,3,17,30,510.0,35.0,2.3,6.0,100.0,29.78,20.91
2016,2,3,17,45,341.5,23.5,2.2,5.5,58.0,18.72,8.42
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,11.44,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.5,157.37,90.85
2016,2,4,8,0,526.0,32.0,1.3,3.0,95.0,319.63,261.05
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,394.85,330.7
2016,2,4,8,30,704.0,47.0,1.3,4.0,201.0,474.36,399.73
2016,2,4,8,45,755.0,52.0,1.35,5.0,255.5,531.8,447.34
2016,2,4,9,0,806.0,57.0,1.4,6.0,310.0,589.74,492.93
2016,2,4,9,15,840.0,61.0,1.45,6.5,362.0,635.4,527.87
2016,2,4,9,30,874.0,65.0,1.5,7.0,414.0,679.76,560.37
2016,2,4,9,45,897.0,67.5,1.6,8.0,461.5,708.0,578.53
2016,2,4,10,0,920.0,70.0,1.7,9.0,509.0,738.84,598.4
2016,2,4,10,15,936.0,72.5,1.8,9.5,550.5,761.99,613.38
2016,2,4,10,30,952.0,75.0,1.9,10.0,592.0,782.05,626.11
2016,2,4,10,45,963.5,76.0,2.0,10.5,626.5,793.82,632.84
2016,2,4,11,0,975.0,77.0,2.1,11.0,661.0,802.11,637.23
2016,2,4,11,15,983.0,78.5,2.1,11.0,688.0,804.8,638.04
2016,2,4,11,30,991.0,80.0,2.1,11.0,715.0,803.8,636.42
2016,2,4,11,45,987.0,85.0,2.15,11.5,731.5,794.24,628.1
2016,2,4,12,0,983.0,90.0,2.2,12.0,748.0,781.08,617.41
2016,2,4,12,15,986.0,90.5,2.15,12.0,757.5,764.59,604.78
2016,2,4,12,30,989.0,91.0,2.1,12.0,767.0,744.6,588.59
2016,2,4,12,45,992.0,89.5,2.1,12.5,768.5,719.19,567.63
2016,2,4,13,0,995.0,88.0,2.1,13.0,770.0,690.47,543.98
2016,2,4,13,15,992.5,87.5,2.0,13.0,761.0,656.32,516.3
2016,2,4,13,30,990.0,87.0,1.9,13.0,752.0,619.4,486.04
2016,2,4,13,45,987.0,85.5,1.85,13.0,735.0,578.66,452.57
2016,2,4,14,0,984.0,84.0,1.8,13.0,718.0,535.54,416.42
2016,2,4,14,15,976.0,83.0,1.75,13.0,692.0,488.55,376.37
2016,2,4,14,30,968.0,82.0,1.7,13.0,666.0,439.96,334.02
2016,2,4,14,45,947.0,83.5,1.65,13.0,630.5,387.86,288.14
2016,2,4,15,0,926.0,85.0,1.6,13.0,595.0,335.76,241.56
2016,2,4,15,15,909.0,82.5,1.45,12.5,554.0,276.78,189.48
2016,2,4,15,30,892.0,80.0,1.3,12.0,513.0,222.6,142.04
2016,2,4,15,45,868.5,76.5,1.2,12.0,466.0,167.41,96.94
2016,2,4,16,0,845.0,73.0,1.1,12.0,419.0,113.84,60.2
2016,2,4,16,15,810.5,69.0,1.0,11.5,367.5,61.58,38.59
2016,2,4,16,30,776.0,65.0,0.9,11.0,316.0,48.45,38.31
2016,2,4,16,45,724.0,59.5,0.85,10.5,262.0,45.78,35.99
2016,2,4,17,0,672.0,54.0,0.8,10.0,208.0,43.1,33.51
2016,2,4,17,15,584.5,46.0,0.9,9.0,155.5,34.62,25.66
2016,2,4,17,30,497.0,38.0,1.0,8.0,103.0,29.82,20.86
2016,2,4,17,45,332.5,25.5,1.15,7.0,60.0,20.47,10.2
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,12.39,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,148.8,91.03
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,296.44,243.64
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,370.7,312.92
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,449.91,382.8
2016,2,5,8,45,685.5,61.0,2.65,6.0,247.5,507.0,431.0
2016,2,5,9,0,736.0,68.0,2.7,7.0,300.0,561.19,474.67
2016,2,5,9,15,772.0,72.5,3.15,8.0,351.0,607.34,511.43
2016,2,5,9,30,808.0,77.0,3.6,9.0,402.0,652.34,546.1
2016,2,5,9,45,830.0,81.0,4.05,10.0,448.0,685.52,570.13
2016,2,5,10,0,852.0,85.0,4.5,11.0,494.0,716.36,592.37
2016,2,5,10,15,870.0,88.0,4.45,11.0,535.0,740.56,609.02
2016,2,5,10,30,888.0,91.0,4.4,11.0,576.0,761.82,623.36
2016,2,5,10,45,899.0,93.5,4.4,11.5,610.0,774.23,630.11
2016,2,5,11,0,910.0,96.0,4.4,12.0,644.0,783.28,634.46
2016,2,5,11,15,763.0,145.5,4.35,12.0,618.0,725.77,588.76
2016,2,5,11,30,616.0,195.0,4.3,12.0,592.0,661.42,536.06
2016,2,5,11,45,775.5,149.0,4.25,12.5,662.0,718.51,580.3
2016,2,5,12,0,935.0,103.0,4.2,13.0,732.0,764.5,614.09
2016,2,5,12,15,810.5,147.0,4.15,13.0,697.5,707.76,568.09
2016,2,5,12,30,686.0,191.0,4.1,13.0,663.0,649.14,520.81
2016,2,5,12,45,622.0,214.0,4.05,13.5,642.0,609.34,487.69
2016,2,5,13,0,558.0,237.0,4.0,14.0,621.0,568.62,453.79
2016,2,5,13,15,745.5,170.0,3.95,14.0,677.5,594.62,474.38
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,606.93,482.74
2016,2,5,13,45,927.0,102.5,3.9,14.0,716.5,567.42,449.46
2016,2,5,14,0,921.0,102.0,3.9,14.0,699.0,525.86,414.07
2016,2,5,14,15,912.5,100.5,3.85,14.0,673.5,480.52,374.77
2016,2,5,14,30,904.0,99.0,3.8,14.0,648.0,430.55,330.93
2016,2,5,14,45,880.0,101.0,3.75,14.0,612.5,380.07,285.99
2016,2,5,15,0,856.0,103.0,3.7,14.0,577.0,330.14,240.96
2016,2,5,15,15,837.5,100.0,3.55,13.5,537.0,278.04,194.33
2016,2,5,15,30,819.0,97.0,3.4,13.0,497.0,226.64,149.09
2016,2,5,15,45,791.5,93.0,3.3,13.0,451.0,174.18,105.99
2016,2,5,16,0,764.0,89.0,3.2,13.0,405.0,118.59,66.5
2016,2,5,16,15,726.5,84.0,2.75,12.0,354.5,69.3,44.44
2016,2,5,16,30,689.0,79.0,2.3,11.0,304.0,54.61,43.82
2016,2,5,16,45,632.0,72.0,1.9,10.0,251.5,51.53,41.24
2016,2,5,17,0,575.0,65.0,1.5,9.0,199.0,48.4,38.44
2016,2,5,17,15,486.5,54.5,1.5,8.0,148.0,41.94,32.39
2016,2,5,17,30,398.0,44.0,1.5,7.0,97.0,35.23,25.8
2016,2,5,17,45,251.0,28.5,1.5,6.5,56.5,23.16,12.78
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,12.39,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,132.0,11.0,5.5,4.0,13.0,66.22,0.0
2016,2,6,7,45,305.5,23.5,5.65,4.5,54.0,193.29,125.28
2016,2,6,8,0,479.0,36.0,5.8,5.0,95.0,309.85,256.53
2016,2,6,8,15,569.5,44.0,6.2,5.5,148.0,384.33,327.7
2016,2,6,8,30,660.0,52.0,6.6,6.0,201.0,459.35,396.41
2016,2,6,8,45,715.5,57.5,7.0,7.0,255.0,519.38,449.22
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,580.18,500.54
2016,2,6,9,15,806.0,67.0,7.5,8.5,361.0,626.0,538.17
2016,2,6,9,30,841.0,71.0,7.6,9.0,413.0,670.6,573.49
2016,2,6,9,45,870.0,73.0,7.75,9.5,461.5,707.04,600.68
2016,2,6,10,0,899.0,75.0,7.9,10.0,510.0,736.27,621.73
2016,2,6,10,15,916.0,77.5,7.85,10.0,551.5,760.0,638.88
2016,2,6,10,30,933.0,80.0,7.8,10.0,593.0,780.72,653.61
2016,2,6,10,45,947.5,80.5,7.75,10.5,628.0,794.1,661.34
2016,2,6,11,0,962.0,81.0,7.7,11.0,663.0,804.09,666.5
2016,2,6,11,15,970.5,82.0,7.6,11.0,690.0,806.67,667.1
2016,2,6,11,30,979.0,83.0,7.5,11.0,717.0,805.59,665.03
2016,2,6,11,45,983.0,84.5,7.45,11.5,735.5,798.11,657.09
2016,2,6,12,0,987.0,86.0,7.4,12.0,754.0,786.97,646.53
2016,2,6,12,15,990.0,86.0,7.25,12.0,763.5,769.97,632.53
2016,2,6,12,30,993.0,86.0,7.1,12.0,773.0,749.47,615.24
2016,2,6,12,45,993.5,86.0,7.0,12.5,774.0,723.9,592.33
2016,2,6,13,0,994.0,86.0,6.9,13.0,775.0,695.1,566.71
2016,2,6,13,15,992.0,85.5,6.75,13.0,766.5,661.24,537.75
2016,2,6,13,30,990.0,85.0,6.6,13.0,758.0,624.55,506.09
2016,2,6,13,45,986.0,84.0,6.45,13.0,740.5,583.7,470.57
2016,2,6,14,0,982.0,83.0,6.3,13.0,723.0,540.52,432.45
2016,2,6,14,15,974.5,81.5,6.15,13.0,697.5,493.25,390.25
2016,2,6,14,30,967.0,80.0,6.0,13.0,672.0,444.35,345.81
2016,2,6,14,45,948.5,81.5,5.85,13.0,637.0,392.94,298.66
2016,2,6,15,0,930.0,83.0,5.7,13.0,602.0,341.29,250.76
2016,2,6,15,15,914.0,80.5,5.45,12.5,561.0,286.96,200.95
2016,2,6,15,30,898.0,78.0,5.2,12.0,520.0,227.61,147.91
2016,2,6,15,45,876.5,74.5,5.0,12.0,474.0,172.12,101.08
2016,2,6,16,0,855.0,71.0,4.8,12.0,428.0,118.02,62.31
2016,2,6,16,15,822.5,67.5,4.2,11.0,376.5,65.33,38.31
2016,2,6,16,30,790.0,64.0,3.6,10.0,325.0,47.3,37.37
2016,2,6,16,45,743.5,58.0,3.05,9.5,271.0,44.15,34.62
2016,2,6,17,0,697.0,52.0,2.5,9.0,217.0,40.93,31.67
2016,2,6,17,15,615.0,44.5,2.25,8.0,163.5,36.16,27.19
2016,2,6,17,30,533.0,37.0,2.0,7.0,110.0,31.31,22.36
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,20.21,10.8
2016,2,6,18,0,230.0,14.0,1.6,5.0,21.0,13.34,0.0
2016,2,6,18,15,115.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,53.09,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.0,180.59,122.41
2016,2,7,8,0,437.0,41.0,3.1,3.0,96.0,295.45,245.37
2016,2,7,8,15,528.5,50.0,3.15,4.0,148.0,371.1,315.29
2016,2,7,8,30,620.0,59.0,3.2,5.0,200.0,451.5,385.77
2016,2,7,8,45,685.0,64.0,3.3,6.0,255.5,515.01,439.5
2016,2,7,9,0,750.0,69.0,3.4,7.0,311.0,576.36,489.26
2016,2,7,9,15,786.0,73.0,3.55,7.5,362.5,622.6,525.92
2016,2,7,9,30,822.0,77.0,3.7,8.0,414.0,667.65,560.53
2016,2,7,9,45,850.5,79.5,3.9,9.0,462.0,704.13,585.84
2016,2,7,10,0,879.0,82.0,4.1,10.0,510.0,738.43,609.03
2016,2,7,10,15,896.0,84.5,4.25,10.5,551.0,761.83,624.84
2016,2,7,10,30,913.0,87.0,4.4,11.0,592.0,777.36,634.7
2016,2,7,10,45,926.0,88.0,4.6,12.0,626.5,790.07,641.61
2016,2,7,11,0,939.0,89.0,4.8,13.0,661.0,799.44,646.07
2016,2,7,11,15,947.0,90.5,4.9,13.5,688.0,802.17,646.34
2016,2,7,11,30,955.0,92.0,5.0,14.0,715.0,801.31,644.11
2016,2,7,11,45,956.5,94.5,5.1,14.5,732.0,793.18,636.63
2016,2,7,12,0,958.0,97.0,5.2,15.0,749.0,781.51,626.69
2016,2,7,12,15,960.5,97.5,5.2,15.5,758.5,765.01,612.83
2016,2,7,12,30,963.0,98.0,5.2,16.0,768.0,745.1,595.62
2016,2,7,12,45,965.5,96.5,5.2,16.5,769.0,719.89,574.15
2016,2,7,13,0,968.0,95.0,5.2,17.0,770.0,691.45,550.04
2016,2,7,13,15,965.5,94.5,5.1,17.0,761.5,657.93,522.38
2016,2,7,13,30,963.0,94.0,5.0,17.0,753.0,621.68,492.18
2016,2,7,13,45,960.5,92.0,4.95,17.5,736.0,581.5,457.66
2016,2,7,14,0,958.0,90.0,4.9,18.0,719.0,538.95,420.67
2016,2,7,14,15,950.0,88.5,4.75,18.0,693.0,492.3,380.32
2016,2,7,14,30,942.0,87.0,4.6,18.0,667.0,444.12,337.87
2016,2,7,14,45,929.0,86.0,4.45,18.0,633.0,393.35,292.61
2016,2,7,15,0,916.0,85.0,4.3,18.0,599.0,341.94,246.2
2016,2,7,15,15,899.5,82.5,3.95,17.5,558.5,288.05,198.06
2016,2,7,15,30,883.0,80.0,3.6,17.0,518.0,229.26,146.77
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.0,174.41,101.34
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,120.99,63.42
2016,2,7,16,15,806.5,69.0,2.65,16.0,374.5,68.52,38.99
2016,2,7,16,30,773.0,65.0,2.4,15.0,323.0,47.93,37.17
2016,2,7,16,45,722.0,59.5,2.2,14.0,269.5,45.25,34.97
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,42.55,32.61
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,34.58,25.34
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,30.25,21.08
2016,2,7,17,45,351.5,27.0,2.0,10.5,66.0,21.46,11.82
2016,2,7,18,0,197.0,15.0,2.0,10.0,22.0,14.3,0.0
2016,2,7,18,15,98.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,16.2,0.0
2016,2,8,7,45,274.0,25.0,4.45,4.5,60.5,184.25,128.7
2016,2,8,8,0,548.0,33.0,4.6,5.0,104.0,338.96,281.52
2016,2,8,8,15,631.0,40.0,4.9,5.5,158.0,412.28,350.95
2016,2,8,8,30,714.0,47.0,5.2,6.0,212.0,489.54,420.62
2016,2,8,8,45,763.0,51.5,5.55,7.0,266.0,546.22,469.9
2016,2,8,9,0,812.0,56.0,5.9,8.0,320.0,603.34,517.42
2016,2,8,9,15,711.0,80.5,5.9,8.5,338.5,587.83,502.45
2016,2,8,9,30,610.0,105.0,5.9,9.0,357.0,560.78,477.58
2016,2,8,9,45,557.5,134.0,5.95,10.0,384.0,560.67,473.96
2016,2,8,10,0,505.0,163.0,6.0,11.0,411.0,561.35,470.53
2016,2,8,10,15,437.0,196.0,5.95,11.0,423.0,550.57,459.01
2016,2,8,10,30,369.0,229.0,5.9,11.0,435.0,526.22,436.87
2016,2,8,10,45,471.5,211.5,5.9,11.5,490.5,591.46,489.04
2016,2,8,11,0,574.0,194.0,5.9,12.0,546.0,646.03,531.78
2016,2,8,11,15,781.5,135.5,5.95,12.0,635.5,737.49,605.8
2016,2,8,11,30,989.0,77.0,6.0,12.0,725.0,813.74,663.34
2016,2,8,11,45,988.5,80.5,6.1,12.5,742.5,805.16,654.9
2016,2,8,12,0,988.0,84.0,6.2,13.0,760.0,792.92,644.23
2016,2,8,12,15,991.0,84.0,6.2,13.0,770.0,775.93,630.92
2016,2,8,12,30,994.0,84.0,6.2,13.0,780.0,755.42,614.84
2016,2,8,12,45,996.5,83.0,6.25,13.5,781.0,730.12,592.94
2016,2,8,13,0,999.0,82.0,6.3,14.0,782.0,701.49,568.22
2016,2,8,13,15,997.0,81.5,6.25,14.0,773.5,667.45,539.7
2016,2,8,13,30,995.0,81.0,6.2,14.0,765.0,630.56,508.43
2016,2,8,13,45,993.5,79.0,6.2,14.5,748.5,589.84,472.76
2016,2,8,14,0,992.0,77.0,6.2,15.0,732.0,546.59,434.4
2016,2,8,14,15,984.5,76.0,6.15,14.5,706.0,499.29,393.46
2016,2,8,14,30,977.0,75.0,6.1,14.0,680.0,450.32,350.03
2016,2,8,14,45,969.5,72.0,6.1,14.0,647.0,398.15,302.38
2016,2,8,15,0,962.0,69.0,6.1,14.0,614.0,344.82,252.92
2016,2,8,15,15,947.5,67.5,5.95,14.0,573.0,290.1,202.17
2016,2,8,15,30,933.0,66.0,5.8,14.0,532.0,235.34,152.31
2016,2,8,15,45,914.5,62.5,5.7,14.0,485.5,178.61,104.0
2016,2,8,16,0,896.0,59.0,5.6,14.0,439.0,122.82,63.13
2016,2,8,16,15,866.5,56.5,5.1,13.0,387.5,68.62,37.08
2016,2,8,16,30,837.0,54.0,4.6,12.0,336.0,44.43,34.47
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.0,36.75,27.65
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,34.5,25.61
2016,2,8,17,15,674.5,39.0,3.3,10.0,173.5,30.83,22.19
2016,2,8,17,30,599.0,33.0,3.0,9.0,119.0,27.11,18.51
2016,2,8,17,45,451.5,24.0,2.7,8.0,73.0,20.28,11.24
2016,2,8,18,0,304.0,15.0,2.4,7.0,27.0,14.3,0.0
2016,2,8,18,15,152.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,112.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,225.0,12.0,3.3,4.0,18.0,108.37,0.0
2016,2,9,7,45,387.5,22.5,3.55,5.0,62.0,231.24,166.38
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,341.92,282.79
2016,2,9,8,15,631.5,39.0,3.7,6.5,159.0,413.56,349.45
2016,2,9,8,30,713.0,45.0,3.6,7.0,212.0,489.0,415.73
2016,2,9,8,45,761.0,49.5,3.5,8.0,266.0,545.16,462.39
2016,2,9,9,0,809.0,54.0,3.4,9.0,320.0,601.77,506.94
2016,2,9,9,15,840.5,57.0,3.6,10.0,371.5,640.21,535.91
2016,2,9,9,30,872.0,60.0,3.8,11.0,423.0,682.42,565.93
2016,2,9,9,45,892.5,63.0,4.05,12.5,470.0,715.15,586.99
2016,2,9,10,0,913.0,66.0,4.3,14.0,517.0,745.43,605.99
2016,2,9,10,15,928.0,67.5,4.4,14.5,558.0,767.14,619.96
2016,2,9,10,30,943.0,69.0,4.5,15.0,599.0,785.77,631.65
2016,2,9,10,45,953.0,71.0,4.6,15.5,633.0,797.95,638.6
2016,2,9,11,0,963.0,73.0,4.7,16.0,667.0,806.63,643.09
2016,2,9,11,15,970.0,74.0,4.75,16.0,693.0,808.35,643.55
2016,2,9,11,30,977.0,75.0,4.8,16.0,719.0,806.41,641.52
2016,2,9,11,45,971.5,81.0,4.85,16.5,735.5,797.02,632.95
2016,2,9,12,0,966.0,87.0,4.9,17.0,752.0,784.03,621.93
2016,2,9,12,15,968.0,87.5,4.9,17.0,761.0,767.2,609.18
2016,2,9,12,30,970.0,88.0,4.9,17.0,770.0,746.93,593.8
2016,2,9,12,45,971.5,87.0,4.9,17.5,771.0,721.5,572.36
2016,2,9,13,0,973.0,86.0,4.9,18.0,772.0,692.86,548.31
2016,2,9,13,15,970.5,85.5,4.85,18.0,763.5,659.22,521.0
2016,2,9,13,30,968.0,85.0,4.8,18.0,755.0,622.85,491.12
2016,2,9,13,45,964.5,83.5,4.75,18.5,738.0,582.45,456.68
2016,2,9,14,0,961.0,82.0,4.7,19.0,721.0,539.74,419.83
2016,2,9,14,15,953.5,81.0,4.6,19.0,695.0,493.59,380.25
2016,2,9,14,30,946.0,80.0,4.5,19.0,669.0,445.85,338.48
2016,2,9,14,45,932.0,79.5,4.45,19.0,635.5,394.9,293.46
2016,2,9,15,0,918.0,79.0,4.4,19.0,602.0,343.4,247.25
2016,2,9,15,15,902.0,77.0,4.05,18.5,561.5,289.84,199.38
2016,2,9,15,30,886.0,75.0,3.7,18.0,521.0,236.46,152.35
2016,2,9,15,45,866.0,71.5,3.4,18.0,475.5,181.74,106.66
2016,2,9,16,0,846.0,68.0,3.1,18.0,430.0,122.38,63.04
2016,2,9,16,15,814.5,64.5,2.7,17.0,379.0,69.75,37.0
2016,2,9,16,30,783.0,61.0,2.3,16.0,328.0,44.3,33.79
2016,2,9,16,45,738.0,55.5,1.9,15.0,275.0,41.5,31.5
2016,2,9,17,0,693.0,50.0,1.5,14.0,222.0,38.63,29.01
2016,2,9,17,15,615.5,43.5,1.5,13.0,169.0,34.73,25.42
2016,2,9,17,30,538.0,37.0,1.5,12.0,116.0,30.79,21.56
2016,2,9,17,45,396.0,26.5,1.5,11.5,71.0,20.75,11.62
2016,2,9,18,0,254.0,16.0,1.5,11.0,26.0,12.91,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.0,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,99.58,0.0
2016,2,10,7,45,359.0,24.0,1.75,6.0,62.5,227.48,166.3
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,328.84,270.1
2016,2,10,8,15,600.0,42.5,2.1,7.5,159.0,402.37,336.9
2016,2,10,8,30,683.0,50.0,2.2,8.0,212.0,479.86,403.77
2016,2,10,8,45,732.5,55.0,2.3,9.0,265.5,537.0,450.67
2016,2,10,9,0,782.0,60.0,2.4,10.0,319.0,594.63,495.78
2016,2,10,9,15,815.0,63.5,2.65,11.0,370.5,639.35,529.68
2016,2,10,9,30,848.0,67.0,2.9,12.0,422.0,682.79,560.49
2016,2,10,9,45,870.0,70.0,3.2,13.0,469.0,710.91,579.22
2016,2,10,10,0,892.0,73.0,3.5,14.0,516.0,741.89,599.85
2016,2,10,10,15,908.0,75.0,3.45,14.5,557.5,764.62,613.64
2016,2,10,10,30,924.0,77.0,3.4,15.0,599.0,784.35,625.16
2016,2,10,10,45,935.0,79.0,3.4,15.5,633.0,797.1,631.82
2016,2,10,11,0,946.0,81.0,3.4,16.0,667.0,806.41,636.12
2016,2,10,11,15,953.5,82.0,3.35,16.5,694.0,808.44,635.03
2016,2,10,11,30,961.0,83.0,3.3,17.0,721.0,806.87,631.57
2016,2,10,11,45,965.0,84.5,3.25,17.5,739.0,799.62,624.23
2016,2,10,12,0,969.0,86.0,3.2,18.0,757.0,788.75,614.53
2016,2,10,12,15,971.5,86.0,3.2,18.5,766.5,771.71,600.86
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,751.21,584.9
2016,2,10,12,45,973.0,86.5,3.2,19.5,776.0,725.54,564.02
2016,2,10,13,0,972.0,87.0,3.2,20.0,776.0,696.73,540.57
2016,2,10,13,15,970.0,87.0,3.15,20.0,768.0,663.84,514.64
2016,2,10,13,30,968.0,87.0,3.1,20.0,760.0,628.17,486.16
2016,2,10,13,45,962.5,86.5,3.1,20.5,742.5,587.56,452.7
2016,2,10,14,0,957.0,86.0,3.1,21.0,725.0,544.77,416.93
2016,2,10,14,15,949.5,84.5,3.1,21.0,699.5,498.21,378.27
2016,2,10,14,30,942.0,83.0,3.1,21.0,674.0,450.07,337.35
2016,2,10,14,45,929.5,82.0,3.1,21.5,640.5,399.25,292.83
2016,2,10,15,0,917.0,81.0,3.1,22.0,607.0,347.75,247.07
2016,2,10,15,15,901.5,79.0,2.85,21.5,567.0,294.23,200.18
2016,2,10,15,30,886.0,77.0,2.6,21.0,527.0,240.83,153.84
2016,2,10,15,45,861.0,75.0,2.4,21.0,480.0,180.89,104.69
2016,2,10,16,0,836.0,73.0,2.2,21.0,433.0,128.04,66.74
2016,2,10,16,15,804.0,69.0,2.1,19.5,382.0,75.37,40.22
2016,2,10,16,30,772.0,65.0,2.0,18.0,331.0,47.42,36.24
2016,2,10,16,45,719.5,60.5,1.95,17.0,277.0,45.61,34.86
2016,2,10,17,0,667.0,56.0,1.9,16.0,223.0,43.86,33.38
2016,2,10,17,15,588.5,48.0,2.05,15.0,170.0,35.41,25.8
2016,2,10,17,30,510.0,40.0,2.2,14.0,117.0,30.67,21.29
2016,2,10,17,45,367.5,28.5,2.4,13.5,72.0,22.44,13.04
2016,2,10,18,0,225.0,17.0,2.6,13.0,27.0,13.74,0.0
2016,2,10,18,15,112.5,8.5,2.75,13.0,13.5,8.1,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,114.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,228.0,14.0,4.0,10.0,22.0,112.93,0.0
2016,2,11,7,45,384.5,25.0,4.15,11.0,67.0,236.04,173.77
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,344.12,280.31
2016,2,11,8,15,622.5,43.0,4.15,12.5,166.0,417.56,346.55
2016,2,11,8,30,704.0,50.0,4.0,13.0,220.0,494.7,412.48
2016,2,11,8,45,753.5,55.0,3.85,14.0,274.5,552.68,459.3
2016,2,11,9,0,803.0,60.0,3.7,15.0,329.0,611.12,504.01
2016,2,11,9,15,834.5,63.5,3.85,16.0,381.5,655.51,536.47
2016,2,11,9,30,866.0,67.0,4.0,17.0,434.0,698.49,565.97
2016,2,11,9,45,888.5,69.5,4.2,18.5,481.5,726.76,582.79
2016,2,11,10,0,911.0,72.0,4.4,20.0,529.0,757.92,601.53
2016,2,11,10,15,926.5,74.0,4.55,20.5,570.5,780.6,616.06
2016,2,11,10,30,942.0,76.0,4.7,21.0,612.0,800.19,628.36
2016,2,11,10,45,953.0,77.5,4.85,22.0,646.5,812.52,634.18
2016,2,11,11,0,964.0,79.0,5.0,23.0,681.0,821.36,637.6
2016,2,11,11,15,971.0,80.5,4.9,23.0,707.5,823.56,637.55
2016,2,11,11,30,978.0,82.0,4.8,23.0,734.0,822.09,635.05
2016,2,11,11,45,975.0,86.0,4.7,23.5,750.5,812.17,625.46
2016,2,11,12,0,972.0,90.0,4.6,24.0,767.0,798.68,613.58
2016,2,11,12,15,974.0,90.5,4.5,24.0,776.0,781.66,600.61
2016,2,11,12,30,976.0,91.0,4.4,24.0,785.0,761.18,585.41
2016,2,11,12,45,973.5,92.0,4.35,24.5,785.0,734.85,564.02
2016,2,11,13,0,971.0,93.0,4.3,25.0,785.0,705.44,540.13
2016,2,11,13,15,968.0,92.5,4.2,25.0,776.0,671.37,513.5
2016,2,11,13,30,965.0,92.0,4.1,25.0,767.0,634.59,484.44
2016,2,11,13,45,957.0,92.5,4.05,25.0,748.5,593.55,451.77
2016,2,11,14,0,949.0,93.0,4.0,25.0,730.0,550.51,416.86
2016,2,11,14,15,940.5,91.5,3.85,25.0,704.0,503.67,378.14
2016,2,11,14,30,932.0,90.0,3.7,25.0,678.0,455.35,337.38
2016,2,11,14,45,919.0,88.5,3.6,25.0,644.0,404.19,293.67
2016,2,11,15,0,906.0,87.0,3.5,25.0,610.0,352.42,248.7
2016,2,11,15,15,889.5,85.0,3.25,24.5,569.5,294.11,198.72
2016,2,11,15,30,873.0,83.0,3.0,24.0,529.0,240.63,152.78
2016,2,11,15,45,847.5,80.5,2.75,23.5,482.0,186.03,108.4
2016,2,11,16,0,822.0,78.0,2.5,23.0,435.0,133.3,70.6
2016,2,11,16,15,789.0,73.5,2.35,22.0,384.0,80.79,43.42
2016,2,11,16,30,756.0,69.0,2.2,21.0,333.0,50.56,38.49
2016,2,11,16,45,705.5,64.0,2.1,20.0,279.0,48.48,36.91
2016,2,11,17,0,655.0,59.0,2.0,19.0,225.0,42.25,31.55
2016,2,11,17,15,576.5,51.0,2.1,18.0,172.0,37.81,27.58
2016,2,11,17,30,498.0,43.0,2.2,17.0,119.0,33.22,23.24
2016,2,11,17,45,358.0,30.5,2.3,16.5,74.0,24.16,14.41
2016,2,11,18,0,218.0,18.0,2.4,16.0,29.0,14.58,0.0
2016,2,11,18,15,109.0,9.0,2.45,15.5,14.5,8.58,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
