Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,7.5,2.15,8.5,10.5,0.0,0.0
2016,2,12,7,30,178.0,15.0,2.5,9.0,21.0,92.61,0.0
2016,2,12,7,45,330.5,27.5,2.85,10.0,65.0,220.67,165.31
2016,2,12,8,0,483.0,40.0,3.2,11.0,109.0,326.2,266.46
2016,2,12,8,15,566.5,48.5,3.05,11.5,162.0,399.72,332.12
2016,2,12,8,30,650.0,57.0,2.9,12.0,215.0,477.71,398.22
2016,2,12,8,45,702.5,62.5,2.75,13.0,269.5,532.31,441.97
2016,2,12,9,0,755.0,68.0,2.6,14.0,324.0,592.19,487.35
2016,2,12,9,15,788.5,72.0,2.6,15.0,375.5,637.56,520.06
2016,2,12,9,30,822.0,76.0,2.6,16.0,427.0,681.66,549.74
2016,2,12,9,45,846.0,79.5,2.65,17.5,474.5,716.7,570.93
2016,2,12,10,0,870.0,83.0,2.7,19.0,522.0,749.41,589.92
2016,2,12,10,15,886.0,85.5,2.8,19.5,563.0,772.36,604.1
2016,2,12,10,30,902.0,88.0,2.9,20.0,604.0,787.25,612.53
2016,2,12,10,45,913.5,89.5,3.0,21.0,638.0,799.62,618.12
2016,2,12,11,0,925.0,91.0,3.1,22.0,672.0,808.65,621.42
2016,2,12,11,15,932.5,92.5,3.15,22.0,698.5,811.17,622.39
2016,2,12,11,30,940.0,94.0,3.2,22.0,725.0,810.14,621.08
2016,2,12,11,45,943.5,95.5,3.25,22.5,742.5,802.54,614.14
2016,2,12,12,0,947.0,97.0,3.3,23.0,760.0,791.42,604.93
2016,2,12,12,15,948.5,97.5,3.3,23.0,769.0,774.36,592.63
2016,2,12,12,30,950.0,98.0,3.3,23.0,778.0,753.94,578.07
2016,2,12,12,45,948.5,98.5,3.3,23.5,778.0,728.26,557.46
2016,2,12,13,0,947.0,99.0,3.3,24.0,778.0,699.55,534.49
2016,2,12,13,15,944.0,98.5,3.3,24.0,769.0,666.08,508.83
2016,2,12,13,30,941.0,98.0,3.3,24.0,760.0,629.98,480.76
2016,2,12,13,45,934.0,98.0,3.3,24.0,742.0,589.74,449.01
2016,2,12,14,0,927.0,98.0,3.3,24.0,724.0,547.48,415.02
2016,2,12,14,15,918.5,96.5,3.3,23.5,698.0,501.42,378.07
2016,2,12,14,30,910.0,95.0,3.3,23.0,672.0,453.93,338.9
2016,2,12,14,45,886.0,97.5,3.3,23.0,636.0,399.3,292.83
2016,2,12,15,0,862.0,100.0,3.3,23.0,600.0,348.57,248.94
2016,2,12,15,15,844.5,97.0,3.2,22.5,560.0,295.63,203.16
2016,2,12,15,30,827.0,94.0,3.1,22.0,520.0,243.24,158.07
2016,2,12,15,45,801.0,91.0,3.05,22.0,473.5,190.42,114.61
2016,2,12,16,0,775.0,88.0,3.0,22.0,427.0,139.62,77.54
2016,2,12,16,15,740.5,83.0,2.75,21.0,376.5,83.75,46.1
2016,2,12,16,30,706.0,78.0,2.5,20.0,326.0,52.41,40.25
2016,2,12,16,45,653.0,72.0,2.25,19.0,273.0,50.13,38.51
2016,2,12,17,0,600.0,66.0,2.0,18.0,220.0,47.83,36.6
2016,2,12,17,15,521.5,56.5,2.05,17.0,168.0,42.35,31.71
2016,2,12,17,30,443.0,47.0,2.1,16.0,116.0,36.67,26.38
2016,2,12,17,45,311.0,33.0,2.15,15.5,72.0,26.33,16.43
2016,2,12,18,0,179.0,19.0,2.2,15.0,28.0,15.4,0.0
2016,2,12,18,15,89.5,9.5,2.25,14.5,14.0,9.05,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,42.5,7.5,2.3,7.5,9.0,0.0,0.0
2016,2,13,7,30,85.0,15.0,2.3,8.0,18.0,51.97,0.0
2016,2,13,7,45,209.5,33.0,2.3,8.5,59.0,168.97,128.31
2016,2,13,8,0,334.0,51.0,2.3,9.0,100.0,261.83,215.45
2016,2,13,8,15,415.5,64.0,2.3,9.5,150.0,332.93,278.74
2016,2,13,8,30,497.0,77.0,2.3,10.0,200.0,411.41,345.62
2016,2,13,8,45,556.5,85.0,2.3,11.0,252.5,473.39,395.93
2016,2,13,9,0,616.0,93.0,2.3,12.0,305.0,536.66,445.1
2016,2,13,9,15,654.0,100.0,2.25,12.5,355.0,584.95,481.27
2016,2,13,9,30,692.0,107.0,2.2,13.0,405.0,632.52,515.73
2016,2,13,9,45,721.0,111.5,2.2,14.0,451.5,669.62,540.6
2016,2,13,10,0,750.0,116.0,2.2,15.0,498.0,704.89,563.28
2016,2,13,10,15,770.0,119.5,2.35,15.5,538.5,730.11,579.88
2016,2,13,10,30,790.0,123.0,2.5,16.0,579.0,752.72,594.57
2016,2,13,10,45,806.0,125.0,2.65,17.0,613.0,764.81,600.53
2016,2,13,11,0,822.0,127.0,2.8,18.0,647.0,777.16,606.79
2016,2,13,11,15,832.0,129.0,2.95,18.5,673.5,781.68,608.66
2016,2,13,11,30,842.0,131.0,3.1,19.0,700.0,782.88,608.33
2016,2,13,11,45,875.5,119.5,3.3,20.0,724.5,784.22,607.32
2016,2,13,12,0,909.0,108.0,3.5,21.0,749.0,778.49,601.36
2016,2,13,12,15,912.0,108.5,3.6,21.0,758.5,762.98,590.39
2016,2,13,12,30,915.0,109.0,3.7,21.0,768.0,744.17,576.86
2016,2,13,12,45,917.0,108.5,3.8,21.5,769.0,720.5,557.87
2016,2,13,13,0,919.0,108.0,3.9,22.0,770.0,693.74,536.4
2016,2,13,13,15,917.0,107.5,4.0,22.0,762.0,661.57,511.62
2016,2,13,13,30,915.0,107.0,4.1,22.0,754.0,626.77,484.36
2016,2,13,13,45,912.0,105.0,4.25,22.0,737.5,587.6,453.33
2016,2,13,14,0,909.0,103.0,4.4,22.0,721.0,546.23,419.87
2016,2,13,14,15,901.0,101.5,4.45,22.0,695.5,501.01,382.37
2016,2,13,14,30,893.0,100.0,4.5,22.0,670.0,454.36,342.77
2016,2,13,14,45,876.0,100.0,4.55,22.0,636.0,400.75,296.99
2016,2,13,15,0,859.0,100.0,4.6,22.0,602.0,350.35,252.79
2016,2,13,15,15,842.0,97.0,4.5,21.5,562.0,297.57,206.62
2016,2,13,15,30,825.0,94.0,4.4,21.0,522.0,245.31,161.1
2016,2,13,15,45,803.5,90.0,4.35,21.0,476.5,192.29,116.74
2016,2,13,16,0,782.0,86.0,4.3,21.0,431.0,140.81,78.31
2016,2,13,16,15,748.5,81.5,3.85,20.0,381.0,90.2,50.48
2016,2,13,16,30,715.0,77.0,3.4,19.0,331.0,51.47,39.59
2016,2,13,16,45,667.0,70.5,3.0,18.5,278.0,48.77,37.39
2016,2,13,17,0,619.0,64.0,2.6,18.0,225.0,45.98,34.98
2016,2,13,17,15,542.0,55.5,2.5,17.0,173.0,41.32,30.82
2016,2,13,17,30,465.0,47.0,2.4,16.0,121.0,36.5,26.27
2016,2,13,17,45,334.5,33.5,2.3,15.5,76.0,26.65,16.83
2016,2,13,18,0,204.0,20.0,2.2,15.0,31.0,16.25,0.0
2016,2,13,18,15,102.0,10.0,2.3,14.5,15.5,9.53,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,60.0,9.0,4.2,10.5,11.5,8.58,0.0
2016,2,14,7,30,120.0,18.0,4.5,11.0,23.0,89.7,0.0
2016,2,14,7,45,261.5,32.5,4.8,12.0,65.0,194.36,148.41
2016,2,14,8,0,403.0,47.0,5.1,13.0,107.0,295.01,241.58
2016,2,14,8,15,486.0,57.0,5.5,13.5,158.5,368.26,307.38
2016,2,14,8,30,569.0,67.0,5.9,14.0,210.0,445.83,374.68
2016,2,14,8,45,625.5,73.5,6.35,15.0,263.0,506.14,425.08
2016,2,14,9,0,682.0,80.0,6.8,16.0,316.0,567.63,474.7
2016,2,14,9,15,718.0,85.0,6.85,16.5,366.5,613.89,510.8
2016,2,14,9,30,754.0,90.0,6.9,17.0,417.0,659.28,545.12
2016,2,14,9,45,377.0,120.0,7.0,17.5,283.5,425.39,352.28
2016,2,14,10,0,0.0,150.0,7.1,18.0,150.0,144.01,113.55
2016,2,14,10,15,1.0,161.5,7.0,18.5,162.0,155.5,122.6
2016,2,14,10,30,2.0,173.0,6.9,19.0,174.0,166.99,131.38
2016,2,14,10,45,13.5,211.0,6.8,19.5,219.5,213.16,168.28
2016,2,14,11,0,25.0,249.0,6.7,20.0,265.0,259.09,204.4
2016,2,14,11,15,222.0,268.0,6.5,20.0,418.5,453.11,361.18
2016,2,14,11,30,419.0,287.0,6.3,20.0,572.0,616.35,488.43
2016,2,14,11,45,282.5,318.5,6.1,20.5,513.0,537.67,423.15
2016,2,14,12,0,146.0,350.0,5.9,21.0,454.0,453.81,354.64
2016,2,14,12,15,227.0,346.0,5.7,21.0,509.5,500.76,391.66
2016,2,14,12,30,308.0,342.0,5.5,21.0,565.0,548.47,428.08
2016,2,14,12,45,359.0,329.0,5.3,21.5,589.0,557.48,433.78
2016,2,14,13,0,410.0,316.0,5.1,22.0,613.0,563.02,436.66
2016,2,14,13,15,471.5,286.5,5.0,22.0,624.5,557.71,432.57
2016,2,14,13,30,533.0,257.0,4.9,22.0,636.0,545.31,422.75
2016,2,14,13,45,479.5,272.0,4.85,22.5,607.5,505.13,389.9
2016,2,14,14,0,426.0,287.0,4.8,23.0,579.0,468.09,359.55
2016,2,14,14,15,525.0,239.5,4.7,22.5,586.0,448.59,343.76
2016,2,14,14,30,624.0,192.0,4.6,22.0,593.0,421.51,320.52
2016,2,14,14,45,481.0,223.0,4.6,22.0,523.0,361.69,273.22
2016,2,14,15,0,338.0,254.0,4.6,22.0,453.0,317.2,239.07
2016,2,14,15,15,365.5,230.0,4.45,22.0,432.0,284.01,210.33
2016,2,14,15,30,393.0,206.0,4.3,22.0,411.0,247.97,178.99
2016,2,14,15,45,360.5,192.0,4.2,22.0,367.5,207.04,146.77
2016,2,14,16,0,328.0,178.0,4.1,22.0,324.0,169.36,119.14
2016,2,14,16,15,304.0,162.5,3.55,21.0,285.5,134.38,97.09
2016,2,14,16,30,280.0,147.0,3.0,20.0,247.0,107.69,87.99
2016,2,14,16,45,259.5,125.5,2.55,19.5,207.5,93.8,76.32
2016,2,14,17,0,239.0,104.0,2.1,19.0,168.0,79.31,63.85
2016,2,14,17,15,203.5,83.0,2.0,18.0,128.5,64.54,50.96
2016,2,14,17,30,168.0,62.0,1.9,17.0,89.0,49.2,37.2
2016,2,14,17,45,102.0,41.5,1.85,16.0,56.0,33.61,22.76
2016,2,14,18,0,36.0,21.0,1.8,15.0,23.0,18.29,1.61
2016,2,14,18,15,18.0,10.5,1.85,15.0,11.5,10.01,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.5,9.0,4.0,9.5,12.5,39.11,0.0
2016,2,15,7,30,149.0,18.0,4.1,10.0,25.0,103.72,0.0
2016,2,15,7,45,289.5,32.0,4.2,10.5,68.5,208.76,162.05
2016,2,15,8,0,430.0,46.0,4.3,11.0,112.0,310.0,255.74
2016,2,15,8,15,513.0,55.5,4.55,12.0,164.5,383.83,321.4
2016,2,15,8,30,596.0,65.0,4.8,13.0,217.0,462.0,388.09
2016,2,15,8,45,654.0,71.0,5.05,14.0,271.5,523.64,438.91
2016,2,15,9,0,712.0,77.0,5.3,15.0,326.0,586.55,488.83
2016,2,15,9,15,747.5,82.0,5.35,15.5,378.0,633.37,524.78
2016,2,15,9,30,783.0,87.0,5.4,16.0,430.0,676.02,555.93
2016,2,15,9,45,813.0,89.0,5.5,16.5,478.5,713.33,582.2
2016,2,15,10,0,843.0,91.0,5.6,17.0,527.0,748.57,606.54
2016,2,15,10,15,860.0,94.0,5.6,17.5,568.0,772.68,621.83
2016,2,15,10,30,877.0,97.0,5.6,18.0,609.0,793.83,634.86
2016,2,15,10,45,891.5,98.0,5.6,18.5,644.0,807.63,642.43
2016,2,15,11,0,906.0,99.0,5.6,19.0,679.0,813.32,644.12
2016,2,15,11,15,914.0,100.5,5.6,19.0,705.5,816.2,645.19
2016,2,15,11,30,922.0,102.0,5.6,19.0,732.0,815.58,643.85
2016,2,15,11,45,924.5,104.0,5.7,19.5,749.5,807.79,636.63
2016,2,15,12,0,927.0,106.0,5.8,20.0,767.0,796.52,627.05
2016,2,15,12,15,929.5,106.5,5.7,20.0,776.5,780.32,614.37
2016,2,15,12,30,932.0,107.0,5.6,20.0,786.0,760.77,599.39
2016,2,15,12,45,937.5,104.5,5.6,20.5,787.5,737.06,579.72
2016,2,15,13,0,943.0,102.0,5.6,21.0,789.0,710.06,557.23
2016,2,15,13,15,941.5,101.5,5.45,21.0,781.0,677.43,530.75
2016,2,15,13,30,940.0,101.0,5.3,21.0,773.0,642.06,501.83
2016,2,15,13,45,942.5,96.5,5.15,21.0,758.0,602.61,469.4
2016,2,15,14,0,945.0,92.0,5.0,21.0,743.0,560.5,434.26
2016,2,15,14,15,938.5,91.0,4.85,21.0,718.0,514.88,395.6
2016,2,15,14,30,932.0,90.0,4.7,21.0,693.0,467.58,354.77
2016,2,15,14,45,925.0,87.0,4.6,21.0,660.5,416.93,310.52
2016,2,15,15,0,918.0,84.0,4.5,21.0,628.0,365.13,264.46
2016,2,15,15,15,903.5,82.0,4.25,20.5,588.0,311.25,216.71
2016,2,15,15,30,889.0,80.0,4.0,20.0,548.0,257.39,169.21
2016,2,15,15,45,876.0,75.0,3.8,20.0,503.0,201.65,121.62
2016,2,15,16,0,863.0,70.0,3.6,20.0,458.0,140.41,74.26
2016,2,15,16,15,834.0,66.5,3.05,19.0,406.5,86.04,43.0
2016,2,15,16,30,805.0,63.0,2.5,18.0,355.0,45.12,34.18
2016,2,15,16,45,766.5,57.5,2.0,17.5,301.0,42.42,31.96
2016,2,15,17,0,728.0,52.0,1.5,17.0,247.0,39.62,29.55
2016,2,15,17,15,657.5,46.0,1.45,16.0,192.0,36.24,26.53
2016,2,15,17,30,587.0,40.0,1.4,15.0,137.0,32.85,23.28
2016,2,15,17,45,459.5,30.0,1.35,14.0,88.5,25.34,16.05
2016,2,15,18,0,332.0,20.0,1.3,13.0,40.0,17.51,2.92
2016,2,15,18,15,166.0,10.0,1.3,12.5,20.0,9.53,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,104.5,9.5,3.35,9.5,14.5,52.2,0.0
2016,2,16,7,30,209.0,19.0,3.6,10.0,29.0,134.7,0.0
2016,2,16,7,45,344.5,31.5,3.85,11.0,74.0,236.61,185.1
2016,2,16,8,0,480.0,44.0,4.1,12.0,119.0,336.27,276.64
2016,2,16,8,15,558.5,52.0,4.2,13.0,172.0,407.69,339.73
2016,2,16,8,30,637.0,60.0,4.3,14.0,225.0,483.12,403.23
2016,2,16,8,45,686.0,66.0,4.4,15.5,278.5,540.41,448.63
2016,2,16,9,0,735.0,72.0,4.5,17.0,332.0,594.98,489.87
2016,2,16,9,15,768.0,76.5,4.7,17.5,383.5,640.66,524.49
2016,2,16,9,30,801.0,81.0,4.9,18.0,435.0,685.11,556.66
2016,2,16,9,45,824.0,84.0,5.15,19.0,481.5,718.84,579.24
2016,2,16,10,0,847.0,87.0,5.4,20.0,528.0,750.26,599.81
2016,2,16,10,15,863.0,90.0,5.25,20.5,569.0,773.75,613.71
2016,2,16,10,30,879.0,93.0,5.1,21.0,610.0,794.25,625.28
2016,2,16,10,45,889.0,95.5,5.0,21.5,643.5,801.3,627.23
2016,2,16,11,0,899.0,98.0,4.9,22.0,677.0,810.29,630.76
2016,2,16,11,15,907.0,99.5,4.65,22.5,703.5,813.23,629.16
2016,2,16,11,30,915.0,101.0,4.4,23.0,730.0,812.68,625.24
2016,2,16,11,45,908.5,107.0,4.2,23.5,745.0,802.3,615.22
2016,2,16,12,0,902.0,113.0,4.0,24.0,760.0,788.56,603.07
2016,2,16,12,15,904.5,113.5,3.75,24.0,769.5,772.67,590.54
2016,2,16,12,30,907.0,114.0,3.5,24.0,779.0,753.52,575.84
2016,2,16,12,45,906.0,115.0,3.3,24.5,779.0,729.29,555.57
2016,2,16,13,0,905.0,116.0,3.1,25.0,779.0,702.11,533.11
2016,2,16,13,15,902.0,115.5,2.95,25.0,770.5,669.48,507.83
2016,2,16,13,30,899.0,115.0,2.8,25.0,762.0,634.34,480.37
2016,2,16,13,45,894.5,113.5,2.65,25.0,745.0,595.12,449.5
2016,2,16,14,0,890.0,112.0,2.5,25.0,728.0,552.0,415.21
2016,2,16,14,15,881.5,110.5,2.6,25.0,702.5,506.36,378.99
2016,2,16,14,30,873.0,109.0,2.7,25.0,677.0,459.43,340.71
2016,2,16,14,45,862.5,106.0,2.8,25.0,644.0,409.37,299.01
2016,2,16,15,0,852.0,103.0,2.9,25.0,611.0,358.71,255.8
2016,2,16,15,15,763.0,116.0,2.95,24.5,548.5,296.01,205.31
2016,2,16,15,30,674.0,129.0,3.0,24.0,486.0,244.63,164.39
2016,2,16,15,45,696.5,110.0,3.1,23.5,451.0,193.58,120.99
2016,2,16,16,0,719.0,91.0,3.2,23.0,416.0,139.9,78.57
2016,2,16,16,15,667.0,93.5,3.0,22.0,368.5,96.42,54.78
2016,2,16,16,30,615.0,96.0,2.8,21.0,321.0,65.52,51.39
2016,2,16,16,45,622.5,80.5,2.65,20.0,278.0,56.16,43.58
2016,2,16,17,0,630.0,65.0,2.5,19.0,235.0,46.29,35.11
2016,2,16,17,15,555.5,56.5,2.6,18.0,182.5,41.67,31.04
2016,2,16,17,30,481.0,48.0,2.7,17.0,130.0,36.88,26.59
2016,2,16,17,45,361.0,35.5,2.85,16.5,84.0,28.07,18.22
2016,2,16,18,0,241.0,23.0,3.0,16.0,38.0,18.77,4.71
2016,2,16,18,15,120.5,11.5,3.1,15.5,19.0,10.96,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,125.0,9.5,1.7,7.0,16.0,61.06,0.0
2016,2,17,7,30,250.0,19.0,1.9,8.0,32.0,155.43,26.14
2016,2,17,7,45,380.5,31.0,2.15,9.0,78.0,255.27,201.99
2016,2,17,8,0,511.0,43.0,2.4,10.0,124.0,353.65,291.79
2016,2,17,8,15,587.0,51.0,2.6,11.0,178.0,424.99,354.44
2016,2,17,8,30,663.0,59.0,2.8,12.0,232.0,500.18,417.27
2016,2,17,8,45,708.5,65.0,3.05,13.0,286.0,552.52,459.5
2016,2,17,9,0,754.0,71.0,3.3,14.0,340.0,609.5,503.47
2016,2,17,9,15,786.0,75.0,3.35,14.5,392.0,654.5,536.37
2016,2,17,9,30,818.0,79.0,3.4,15.0,444.0,698.17,566.94
2016,2,17,9,45,839.0,82.5,3.5,16.0,490.5,731.41,588.17
2016,2,17,10,0,860.0,86.0,3.6,17.0,537.0,762.23,607.3
2016,2,17,10,15,876.0,88.5,3.5,17.0,578.5,785.37,621.98
2016,2,17,10,30,892.0,91.0,3.4,17.0,620.0,800.22,630.62
2016,2,17,10,45,902.0,93.5,3.3,17.5,654.0,812.65,636.41
2016,2,17,11,0,912.0,96.0,3.2,18.0,688.0,821.7,639.86
2016,2,17,11,15,920.0,97.5,3.15,18.5,714.5,824.64,639.36
2016,2,17,11,30,928.0,99.0,3.1,19.0,741.0,824.05,636.57
2016,2,17,11,45,931.0,101.0,3.05,19.5,758.5,816.58,629.12
2016,2,17,12,0,934.0,103.0,3.0,20.0,776.0,805.6,619.44
2016,2,17,12,15,936.5,103.5,3.0,20.0,785.5,789.27,607.62
2016,2,17,12,30,939.0,104.0,3.0,20.0,795.0,769.56,593.56
2016,2,17,12,45,938.0,104.5,3.05,20.5,795.5,744.17,574.09
2016,2,17,13,0,937.0,105.0,3.1,21.0,796.0,715.73,551.57
2016,2,17,13,15,934.5,104.5,3.1,21.0,787.5,682.52,526.12
2016,2,17,13,30,932.0,104.0,3.1,21.0,779.0,646.65,498.25
2016,2,17,13,45,926.0,103.5,3.1,21.5,761.0,606.37,465.63
2016,2,17,14,0,920.0,103.0,3.1,22.0,743.0,564.02,430.85
2016,2,17,14,15,912.0,101.5,3.1,22.0,717.5,518.01,393.36
2016,2,17,14,30,904.0,100.0,3.1,22.0,692.0,470.54,353.75
2016,2,17,14,45,892.0,98.5,3.1,22.0,658.5,420.33,311.07
2016,2,17,15,0,880.0,97.0,3.1,22.0,625.0,365.14,263.63
2016,2,17,15,15,864.0,94.5,3.05,21.5,584.5,311.57,217.19
2016,2,17,15,30,848.0,92.0,3.0,21.0,544.0,258.36,170.93
2016,2,17,15,45,825.5,88.5,2.95,21.0,497.5,203.88,125.0
2016,2,17,16,0,803.0,85.0,2.9,21.0,451.0,151.01,84.44
2016,2,17,16,15,771.0,80.5,2.55,20.0,400.0,98.69,53.27
2016,2,17,16,30,739.0,76.0,2.2,19.0,349.0,55.32,42.92
2016,2,17,16,45,693.0,70.5,1.9,18.5,295.5,48.12,36.82
2016,2,17,17,0,647.0,65.0,1.6,18.0,242.0,46.15,35.16
2016,2,17,17,15,574.5,56.5,1.65,17.0,188.5,41.53,31.09
2016,2,17,17,30,502.0,48.0,1.7,16.0,135.0,36.73,26.63
2016,2,17,17,45,378.5,36.0,1.75,15.0,87.5,28.39,18.72
2016,2,17,18,0,255.0,24.0,1.8,14.0,40.0,19.61,6.37
2016,2,17,18,15,127.5,12.0,1.85,13.5,20.0,11.44,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,58.5,12.0,3.9,12.5,15.5,35.95,0.0
2016,2,18,7,30,117.0,24.0,4.1,13.0,31.0,102.15,28.81
2016,2,18,7,45,255.5,41.0,4.35,13.5,76.5,205.72,161.4
2016,2,18,8,0,394.0,58.0,4.6,14.0,122.0,308.84,253.41
2016,2,18,8,15,475.0,69.0,4.8,14.5,175.0,382.28,318.07
2016,2,18,8,30,556.0,80.0,5.0,15.0,228.0,461.14,384.94
2016,2,18,8,45,640.5,80.5,5.25,16.0,285.5,533.79,444.22
2016,2,18,9,0,725.0,81.0,5.5,17.0,343.0,608.48,503.1
2016,2,18,9,15,759.0,85.5,5.5,17.5,395.0,654.42,537.55
2016,2,18,9,30,793.0,90.0,5.5,18.0,447.0,695.93,566.81
2016,2,18,9,45,829.5,89.0,5.55,18.5,496.5,735.2,593.97
2016,2,18,10,0,866.0,88.0,5.6,19.0,546.0,772.49,619.23
2016,2,18,10,15,882.0,90.5,5.6,19.5,587.0,795.74,633.55
2016,2,18,10,30,898.0,93.0,5.6,20.0,628.0,810.59,641.67
2016,2,18,10,45,913.0,93.0,5.7,20.5,663.0,824.19,649.43
2016,2,18,11,0,928.0,93.0,5.8,21.0,698.0,834.47,654.87
2016,2,18,11,15,935.0,94.5,5.85,21.0,724.5,836.63,655.59
2016,2,18,11,30,942.0,96.0,5.9,21.0,751.0,835.22,653.91
2016,2,18,11,45,947.0,96.5,5.95,21.5,769.0,827.6,646.61
2016,2,18,12,0,952.0,97.0,6.0,22.0,787.0,816.4,636.91
2016,2,18,12,15,954.0,97.5,6.05,22.0,796.5,799.45,624.42
2016,2,18,12,30,956.0,98.0,6.1,22.0,806.0,779.08,609.54
2016,2,18,12,45,955.5,98.0,6.15,22.5,806.0,753.16,589.35
2016,2,18,13,0,955.0,98.0,6.2,23.0,806.0,724.13,565.54
2016,2,18,13,15,952.5,97.5,6.2,23.0,797.0,690.39,538.88
2016,2,18,13,30,950.0,97.0,6.2,23.0,788.0,653.94,509.73
2016,2,18,13,45,944.5,96.5,6.2,23.0,770.5,613.29,476.82
2016,2,18,14,0,939.0,96.0,6.2,23.0,753.0,570.49,441.55
2016,2,18,14,15,931.0,94.5,6.15,23.0,727.0,523.68,402.33
2016,2,18,14,30,923.0,93.0,6.1,23.0,701.0,475.37,361.03
2016,2,18,14,45,904.5,94.0,6.05,23.0,665.5,423.97,316.51
2016,2,18,15,0,886.0,95.0,6.0,23.0,630.0,368.03,267.73
2016,2,18,15,15,870.0,92.5,5.85,23.0,589.5,314.06,219.82
2016,2,18,15,30,854.0,90.0,5.7,23.0,549.0,260.45,172.4
2016,2,18,15,45,828.0,88.0,5.55,23.0,501.5,206.2,126.46
2016,2,18,16,0,802.0,86.0,5.4,23.0,454.0,153.93,86.21
2016,2,18,16,15,770.5,81.5,5.0,22.0,403.0,101.55,54.5
2016,2,18,16,30,739.0,77.0,4.6,21.0,352.0,50.62,38.48
2016,2,18,16,45,688.5,71.5,4.2,20.5,297.5,48.71,37.0
2016,2,18,17,0,638.0,66.0,3.8,20.0,243.0,46.77,35.39
2016,2,18,17,15,565.5,58.0,3.65,19.0,189.5,42.63,31.77
2016,2,18,17,30,493.0,50.0,3.5,18.0,136.0,38.36,27.81
2016,2,18,17,45,368.0,37.5,3.4,17.5,88.5,29.63,19.59
2016,2,18,18,0,243.0,25.0,3.3,17.0,41.0,20.43,7.62
2016,2,18,18,15,121.5,12.5,3.5,17.0,20.5,11.91,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,66.5,12.0,4.4,15.0,16.0,39.52,0.0
2016,2,19,7,30,133.0,24.0,4.6,15.0,32.0,110.8,43.29
2016,2,19,7,45,266.0,39.5,4.8,15.5,77.0,209.26,164.1
2016,2,19,8,0,399.0,55.0,5.0,16.0,122.0,309.13,252.6
2016,2,19,8,15,477.0,65.5,5.1,16.5,174.0,381.95,316.2
2016,2,19,8,30,555.0,76.0,5.2,17.0,226.0,458.52,380.62
2016,2,19,8,45,277.5,73.0,5.3,17.5,148.0,284.07,236.62
2016,2,19,9,0,0.0,70.0,5.4,18.0,70.0,65.13,49.14
2016,2,19,9,15,0.0,100.5,5.35,18.5,100.5,95.58,74.33
2016,2,19,9,30,0.0,131.0,5.3,19.0,131.0,126.25,99.17
2016,2,19,9,45,0.0,145.5,5.25,20.0,145.5,140.1,109.71
2016,2,19,10,0,0.0,160.0,5.2,21.0,160.0,153.89,120.05
2016,2,19,10,15,14.5,199.5,5.1,21.5,208.0,204.58,160.41
2016,2,19,10,30,29.0,239.0,5.0,22.0,256.0,265.34,207.83
2016,2,19,10,45,435.5,179.5,4.95,22.5,464.5,549.27,435.76
2016,2,19,11,0,842.0,120.0,4.9,23.0,673.0,804.71,625.14
2016,2,19,11,15,850.5,122.0,4.8,23.0,699.0,808.15,624.64
2016,2,19,11,30,859.0,124.0,4.7,23.0,725.0,808.2,623.27
2016,2,19,11,45,860.5,127.0,4.6,23.5,741.5,800.49,615.31
2016,2,19,12,0,862.0,130.0,4.5,24.0,758.0,789.45,605.22
2016,2,19,12,15,864.5,130.5,4.45,24.0,767.0,773.37,593.22
2016,2,19,12,30,867.0,131.0,4.4,24.0,776.0,754.13,578.88
2016,2,19,12,45,865.0,132.0,4.35,24.5,776.0,729.17,558.67
2016,2,19,13,0,863.0,133.0,4.3,25.0,776.0,701.44,536.35
2016,2,19,13,15,860.0,132.5,4.2,25.0,767.5,669.02,511.34
2016,2,19,13,30,857.0,132.0,4.1,25.0,759.0,634.21,484.21
2016,2,19,13,45,850.0,131.0,4.1,25.0,741.5,594.5,453.24
2016,2,19,14,0,843.0,130.0,4.1,25.0,724.0,553.07,420.33
2016,2,19,14,15,834.0,128.0,4.05,25.0,698.5,508.28,384.08
2016,2,19,14,30,825.0,126.0,4.0,25.0,673.0,462.4,346.13
2016,2,19,14,45,812.5,123.5,4.0,25.0,640.0,413.86,305.38
2016,2,19,15,0,800.0,121.0,4.0,25.0,607.0,365.03,263.55
2016,2,19,15,15,782.0,117.5,3.9,24.5,567.0,309.3,216.39
2016,2,19,15,30,764.0,114.0,3.8,24.0,527.0,258.3,172.71
2016,2,19,15,45,740.0,109.5,3.75,24.0,482.0,206.47,129.47
2016,2,19,16,0,716.0,105.0,3.7,24.0,437.0,156.55,91.15
2016,2,19,16,15,682.0,99.5,3.3,23.0,387.0,107.42,61.0
2016,2,19,16,30,648.0,94.0,2.9,22.0,337.0,63.24,49.18
2016,2,19,16,45,598.5,86.5,2.55,21.5,285.0,60.37,46.93
2016,2,19,17,0,549.0,79.0,2.2,21.0,233.0,57.4,44.47
2016,2,19,17,15,476.0,68.5,2.1,20.0,181.5,51.58,39.44
2016,2,19,17,30,403.0,58.0,2.0,19.0,130.0,45.52,33.93
2016,2,19,17,45,288.5,42.5,1.95,18.5,85.0,32.85,22.31
2016,2,19,18,0,174.0,27.0,1.9,18.0,40.0,21.26,8.88
2016,2,19,18,15,87.0,13.5,1.9,17.5,20.0,12.87,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,49.5,12.5,2.75,16.5,15.5,32.98,0.0
2016,2,20,7,30,99.0,25.0,3.0,17.0,31.0,89.5,41.08
2016,2,20,7,45,205.5,43.5,3.3,17.5,73.0,184.9,143.81
2016,2,20,8,0,312.0,62.0,3.6,18.0,115.0,271.57,219.56
2016,2,20,8,15,387.0,75.0,3.85,18.5,164.5,340.32,278.7
2016,2,20,8,30,462.0,88.0,4.1,19.0,214.0,413.74,339.69
2016,2,20,8,45,514.0,97.5,4.35,19.5,265.0,471.42,386.3
2016,2,20,9,0,566.0,107.0,4.6,20.0,316.0,535.14,436.19
2016,2,20,9,15,283.0,114.5,4.7,20.0,219.0,350.51,286.49
2016,2,20,9,30,0.0,122.0,4.8,20.0,122.0,116.77,90.74
2016,2,20,9,45,0.0,101.5,4.9,20.5,101.5,95.37,73.03
2016,2,20,10,0,0.0,81.0,5.0,21.0,81.0,75.44,56.42
2016,2,20,10,15,0.0,97.5,5.0,21.5,97.5,91.08,68.86
2016,2,20,10,30,0.0,114.0,5.0,22.0,114.0,106.95,81.32
2016,2,20,10,45,0.0,129.5,5.05,22.5,129.5,121.81,92.86
2016,2,20,11,0,0.0,145.0,5.1,23.0,145.0,136.6,104.25
2016,2,20,11,15,0.0,150.5,5.05,23.5,151.0,141.67,107.86
2016,2,20,11,30,0.0,156.0,5.0,24.0,157.0,146.71,111.45
2016,2,20,11,45,3.5,182.0,5.0,24.5,185.5,174.03,132.6
2016,2,20,12,0,7.0,208.0,5.0,25.0,214.0,201.05,153.27
2016,2,20,12,15,5.0,189.0,5.0,25.0,193.5,180.93,137.47
2016,2,20,12,30,3.0,170.0,5.0,25.0,173.0,161.15,122.0
2016,2,20,12,45,11.0,223.0,5.0,25.5,231.5,215.87,164.3
2016,2,20,13,0,19.0,276.0,5.0,26.0,290.0,269.37,204.92
2016,2,20,13,15,12.0,234.0,4.95,26.0,243.0,224.73,170.61
2016,2,20,13,30,5.0,192.0,4.9,26.0,196.0,181.03,136.94
2016,2,20,13,45,142.0,264.5,4.9,26.0,365.0,321.02,245.87
2016,2,20,14,0,279.0,337.0,4.9,26.0,534.0,443.63,337.39
2016,2,20,14,15,211.0,330.0,4.8,26.0,476.5,390.31,296.16
2016,2,20,14,30,143.0,323.0,4.7,26.0,419.0,341.12,258.79
2016,2,20,14,45,106.5,299.0,4.6,26.0,368.5,300.35,227.88
2016,2,20,15,0,70.0,275.0,4.5,26.0,318.0,260.19,197.59
2016,2,20,15,15,134.5,262.0,4.25,25.5,338.0,255.78,192.68
2016,2,20,15,30,199.0,249.0,4.0,25.0,358.0,248.75,184.76
2016,2,20,15,45,133.0,224.0,3.8,25.0,294.0,203.55,151.6
2016,2,20,16,0,67.0,199.0,3.6,25.0,230.0,171.76,129.76
2016,2,20,16,15,59.5,178.0,3.2,24.0,203.5,148.28,112.87
2016,2,20,16,30,52.0,157.0,2.8,23.0,177.0,125.8,102.13
2016,2,20,16,45,47.5,134.5,2.45,22.5,150.5,109.22,88.47
2016,2,20,17,0,43.0,112.0,2.1,22.0,124.0,92.27,74.21
2016,2,20,17,15,30.0,89.0,2.15,21.5,96.5,74.56,58.96
2016,2,20,17,30,17.0,66.0,2.2,21.0,69.0,56.41,42.99
2016,2,20,17,45,8.5,43.5,2.3,21.0,45.0,38.93,27.23
2016,2,20,18,0,0.0,21.0,2.4,21.0,21.0,19.48,8.07
2016,2,20,18,15,0.0,10.5,2.6,21.0,10.5,10.01,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.15,16.5,2.5,2.38,0.0
2016,2,21,7,30,0.0,5.0,2.4,17.0,5.0,4.62,0.0
2016,2,21,7,45,0.0,12.0,2.7,17.5,12.0,11.11,3.4
2016,2,21,8,0,0.0,19.0,3.0,18.0,19.0,17.61,9.07
2016,2,21,8,15,0.0,27.0,3.15,18.0,27.0,25.04,15.5
2016,2,21,8,30,0.0,35.0,3.3,18.0,35.0,32.48,21.87
2016,2,21,8,45,0.0,43.0,3.45,18.5,43.0,39.94,28.09
2016,2,21,9,0,0.0,51.0,3.6,19.0,51.0,47.39,34.21
2016,2,21,9,15,0.0,70.5,3.6,19.0,70.5,65.6,49.26
2016,2,21,9,30,0.0,90.0,3.6,19.0,90.0,84.26,64.52
2016,2,21,9,45,0.0,89.5,3.6,19.0,89.5,83.53,63.69
2016,2,21,10,0,0.0,89.0,3.6,19.0,89.0,82.93,63.0
2016,2,21,10,15,0.0,114.5,3.5,19.0,114.5,107.6,82.96
2016,2,21,10,30,0.0,140.0,3.4,19.0,140.0,132.32,102.72
2016,2,21,10,45,0.0,148.5,3.35,19.5,148.5,140.3,108.66
2016,2,21,11,0,0.0,157.0,3.3,20.0,157.0,148.24,114.56
2016,2,21,11,15,0.0,156.0,3.15,20.0,156.5,146.96,113.32
2016,2,21,11,30,0.0,155.0,3.0,20.0,156.0,145.74,112.18
2016,2,21,11,45,3.5,181.5,2.85,20.5,184.5,173.55,133.9
2016,2,21,12,0,7.0,208.0,2.7,21.0,213.0,201.07,155.07
2016,2,21,12,15,7.0,206.0,2.45,21.0,211.5,198.53,152.83
2016,2,21,12,30,7.0,204.0,2.2,21.0,210.0,196.02,150.71
2016,2,21,12,45,10.5,229.0,1.95,21.0,237.0,221.18,170.13
2016,2,21,13,0,14.0,254.0,1.7,21.0,264.0,245.74,188.8
2016,2,21,13,15,8.5,211.5,1.5,21.0,217.5,201.86,154.74
2016,2,21,13,30,3.0,169.0,1.3,21.0,171.0,158.76,121.23
2016,2,21,13,45,11.5,217.0,1.15,21.0,225.0,206.74,158.72
2016,2,21,14,0,20.0,265.0,1.0,21.0,279.0,252.75,193.73
2016,2,21,14,15,25.0,267.0,0.95,21.0,284.5,254.67,195.03
2016,2,21,14,30,30.0,269.0,0.9,21.0,290.0,251.77,192.85
2016,2,21,14,45,53.5,274.5,0.9,21.0,309.0,260.87,199.66
2016,2,21,15,0,77.0,280.0,0.9,21.0,328.0,266.79,203.66
2016,2,21,15,15,66.5,258.0,0.85,21.0,297.5,238.96,182.41
2016,2,21,15,30,56.0,236.0,0.8,21.0,267.0,212.44,162.34
2016,2,21,15,45,28.0,169.0,0.75,21.0,184.5,150.8,115.37
2016,2,21,16,0,0.0,102.0,0.7,21.0,102.0,93.82,71.4
2016,2,21,16,15,0.0,89.5,0.65,20.5,89.5,82.56,62.73
2016,2,21,16,30,0.0,77.0,0.6,20.0,77.0,71.35,56.55
2016,2,21,16,45,0.0,64.5,0.55,20.0,64.5,59.99,46.88
2016,2,21,17,0,0.0,52.0,0.5,20.0,52.0,48.33,36.78
2016,2,21,17,15,0.0,39.5,0.5,19.5,39.5,36.68,26.6
2016,2,21,17,30,0.0,27.0,0.5,19.0,27.0,25.05,16.26
2016,2,21,17,45,0.0,16.5,0.55,19.0,16.5,15.29,7.45
2016,2,21,18,0,0.0,6.0,0.6,19.0,6.0,5.55,0.0
2016,2,21,18,15,0.0,3.0,0.65,19.0,3.0,2.86,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
