Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,15,942.5,101.5,5.85,26.0,825.5,602.5,459.68
2016,3,13,14,30,935.0,100.0,5.7,26.0,798.0,551.87,418.38
2016,3,13,14,45,923.0,99.5,5.55,26.0,761.5,498.79,374.29
2016,3,13,15,0,911.0,99.0,5.4,26.0,725.0,445.06,328.68
2016,3,13,15,15,897.0,96.5,5.05,25.5,682.5,388.62,280.45
2016,3,13,15,30,883.0,94.0,4.7,25.0,640.0,332.28,231.53
2016,3,13,15,45,862.5,91.5,4.4,25.0,591.0,268.76,176.87
2016,3,13,16,0,842.0,89.0,4.1,25.0,542.0,212.37,129.22
2016,3,13,16,15,816.0,85.5,3.6,24.5,488.5,156.23,86.21
2016,3,13,16,30,790.0,82.0,3.1,24.0,435.0,102.7,53.65
2016,3,13,16,45,751.0,77.0,2.7,23.5,378.0,54.39,41.22
2016,3,13,17,0,712.0,72.0,2.3,23.0,321.0,47.85,35.83
2016,3,13,17,15,655.0,65.5,2.15,22.0,263.5,45.22,33.77
2016,3,13,17,30,598.0,59.0,2.0,21.0,206.0,42.49,31.46
2016,3,13,17,45,505.0,49.5,1.9,20.0,151.0,36.97,26.53
2016,3,13,18,0,412.0,40.0,1.8,19.0,96.0,31.2,21.08
2016,3,13,18,15,248.0,25.5,1.75,18.5,54.5,20.26,9.76
2016,3,13,18,30,84.0,11.0,1.7,18.0,13.0,10.48,0.0
2016,3,13,18,45,42.0,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,3.2,13.0,14.5,55.17,0.0
2016,3,14,7,0,218.0,18.0,3.4,14.0,29.0,144.29,28.89
2016,3,14,7,15,367.5,30.0,3.5,15.0,77.0,256.52,201.14
2016,3,14,7,30,517.0,42.0,3.6,16.0,125.0,370.64,302.15
2016,3,14,7,45,597.5,50.0,3.75,17.0,182.5,450.15,370.44
2016,3,14,8,0,678.0,58.0,3.9,18.0,240.0,530.74,436.4
2016,3,14,8,15,728.0,63.5,3.75,18.5,299.5,596.38,487.39
2016,3,14,8,30,778.0,69.0,3.6,19.0,359.0,663.2,535.68
2016,3,14,8,45,810.0,73.5,3.45,20.0,416.0,715.95,570.43
2016,3,14,9,0,842.0,78.0,3.3,21.0,473.0,767.82,603.2
2016,3,14,9,15,865.5,81.0,3.35,22.0,526.5,809.72,628.74
2016,3,14,9,30,889.0,84.0,3.4,23.0,580.0,842.98,647.7
2016,3,14,9,45,904.5,87.5,3.45,24.0,628.5,874.28,665.07
2016,3,14,10,0,920.0,91.0,3.5,25.0,677.0,902.68,680.23
2016,3,14,10,15,932.5,93.0,3.75,25.5,718.5,923.64,692.77
2016,3,14,10,30,945.0,95.0,4.0,26.0,760.0,941.25,703.12
2016,3,14,10,45,953.0,97.0,4.3,27.0,794.5,951.37,707.35
2016,3,14,11,0,961.0,99.0,4.6,28.0,829.0,957.8,709.17
2016,3,14,11,15,967.5,100.0,4.6,28.0,855.0,958.09,708.36
2016,3,14,11,30,974.0,101.0,4.6,28.0,881.0,954.6,705.23
2016,3,14,11,45,977.5,102.0,4.6,28.5,898.5,944.74,696.58
2016,3,14,12,0,981.0,103.0,4.6,29.0,916.0,931.14,685.66
2016,3,14,12,15,982.5,103.5,4.6,29.0,924.0,911.72,672.39
2016,3,14,12,30,984.0,104.0,4.6,29.0,932.0,888.76,656.86
2016,3,14,12,45,983.0,104.0,4.65,29.5,930.5,859.97,636.46
2016,3,14,13,0,982.0,104.0,4.7,30.0,929.0,828.0,613.95
2016,3,14,13,15,979.0,103.5,4.7,30.0,918.0,791.12,589.01
2016,3,14,13,30,976.0,103.0,4.7,30.0,907.0,751.51,561.08
2016,3,14,13,45,969.5,103.0,4.7,30.0,887.0,707.59,528.69
2016,3,14,14,0,963.0,103.0,4.7,30.0,867.0,661.57,494.09
2016,3,14,14,15,955.5,101.5,4.55,29.5,838.5,611.81,456.43
2016,3,14,14,30,948.0,100.0,4.4,29.0,810.0,560.51,416.72
2016,3,14,14,45,932.0,101.0,4.3,29.0,772.0,506.21,372.98
2016,3,14,15,0,916.0,102.0,4.2,29.0,734.0,451.61,327.94
2016,3,14,15,15,901.5,99.5,3.95,28.5,691.0,394.63,280.54
2016,3,14,15,30,887.0,97.0,3.7,28.0,648.0,337.8,232.33
2016,3,14,15,45,866.0,94.5,3.5,28.0,598.0,273.9,178.38
2016,3,14,16,0,845.0,92.0,3.3,28.0,548.0,217.14,131.13
2016,3,14,16,15,818.0,88.0,3.05,27.0,494.0,160.23,88.18
2016,3,14,16,30,791.0,84.0,2.8,26.0,440.0,106.05,55.26
2016,3,14,16,45,753.5,79.0,2.6,25.0,383.0,55.89,42.22
2016,3,14,17,0,716.0,74.0,2.4,24.0,326.0,49.24,36.86
2016,3,14,17,15,659.5,67.0,2.35,23.0,267.5,46.3,34.54
2016,3,14,17,30,603.0,60.0,2.3,22.0,209.0,43.2,31.95
2016,3,14,17,45,512.5,50.5,2.25,21.0,154.0,37.73,27.08
2016,3,14,18,0,422.0,41.0,2.2,20.0,99.0,32.0,21.7
2016,3,14,18,15,262.0,26.5,2.25,19.5,56.5,21.11,10.61
2016,3,14,18,30,102.0,12.0,2.3,19.0,14.0,11.44,0.0
2016,3,14,18,45,51.0,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,75.5,10.5,3.75,15.5,14.5,42.55,0.0
2016,3,15,7,0,151.0,21.0,3.9,16.0,29.0,116.69,40.75
2016,3,15,7,15,288.0,36.0,3.9,16.5,75.0,223.14,174.97
2016,3,15,7,30,425.0,51.0,3.9,17.0,121.0,330.81,269.59
2016,3,15,7,45,521.5,58.5,3.95,18.0,178.5,416.64,342.57
2016,3,15,8,0,618.0,66.0,4.0,19.0,236.0,508.65,417.25
2016,3,15,8,15,538.0,92.5,3.9,19.5,264.0,506.87,414.29
2016,3,15,8,30,458.0,119.0,3.8,20.0,292.0,492.81,400.9
2016,3,15,8,45,630.0,102.5,3.75,21.0,379.5,621.61,499.58
2016,3,15,9,0,802.0,86.0,3.7,22.0,467.0,749.2,589.56
2016,3,15,9,15,826.5,90.0,3.7,23.0,519.5,792.14,615.38
2016,3,15,9,30,851.0,94.0,3.7,24.0,572.0,833.13,639.75
2016,3,15,9,45,870.5,96.0,3.7,25.0,620.0,865.28,657.48
2016,3,15,10,0,890.0,98.0,3.7,26.0,668.0,887.99,668.52
2016,3,15,10,15,902.5,100.0,3.75,26.5,709.5,908.49,679.68
2016,3,15,10,30,915.0,102.0,3.8,27.0,751.0,925.75,688.7
2016,3,15,10,45,924.5,103.5,3.9,27.5,784.5,936.4,693.65
2016,3,15,11,0,934.0,105.0,4.0,28.0,818.0,943.49,696.4
2016,3,15,11,15,940.0,106.5,4.05,28.0,843.5,943.84,695.92
2016,3,15,11,30,946.0,108.0,4.1,28.0,869.0,940.51,693.19
2016,3,15,11,45,941.0,113.5,4.2,28.5,884.0,928.08,683.44
2016,3,15,12,0,936.0,119.0,4.3,29.0,899.0,912.13,671.52
2016,3,15,12,15,937.5,119.5,4.35,29.0,906.5,893.26,658.86
2016,3,15,12,30,939.0,120.0,4.4,29.0,914.0,871.03,644.01
2016,3,15,12,45,939.0,119.0,4.5,29.0,912.5,842.95,625.42
2016,3,15,13,0,939.0,118.0,4.6,29.0,911.0,811.82,604.74
2016,3,15,13,15,936.0,117.5,4.55,29.0,900.0,776.11,580.19
2016,3,15,13,30,933.0,117.0,4.5,29.0,889.0,737.81,552.52
2016,3,15,13,45,930.0,114.5,4.5,29.0,870.0,695.3,521.15
2016,3,15,14,0,927.0,112.0,4.5,29.0,851.0,650.6,487.51
2016,3,15,14,15,919.5,111.0,4.4,29.0,823.0,602.7,450.51
2016,3,15,14,30,912.0,110.0,4.3,29.0,795.0,553.34,411.54
2016,3,15,14,45,774.5,158.0,4.2,29.0,722.0,478.81,353.64
2016,3,15,15,0,637.0,206.0,4.1,29.0,649.0,421.69,308.7
2016,3,15,15,15,589.5,205.5,3.85,28.5,596.5,367.99,266.23
2016,3,15,15,30,542.0,205.0,3.6,28.0,544.0,317.93,226.31
2016,3,15,15,45,441.5,214.5,3.35,28.0,476.5,267.66,187.97
2016,3,15,16,0,341.0,224.0,3.1,28.0,409.0,233.63,163.9
2016,3,15,16,15,561.5,148.5,2.8,27.0,417.5,174.29,109.62
2016,3,15,16,30,782.0,73.0,2.5,26.0,426.0,98.39,48.83
2016,3,15,16,45,722.5,77.0,2.25,25.5,371.0,54.0,40.52
2016,3,15,17,0,663.0,81.0,2.0,25.0,316.0,54.31,41.03
2016,3,15,17,15,607.5,73.5,2.0,23.5,259.5,51.25,38.73
2016,3,15,17,30,552.0,66.0,2.0,22.0,203.0,48.05,36.15
2016,3,15,17,45,463.0,55.0,2.0,21.0,149.5,41.51,30.36
2016,3,15,18,0,374.0,44.0,2.0,20.0,96.0,34.62,23.97
2016,3,15,18,15,187.0,29.5,2.15,19.5,55.5,23.05,12.35
2016,3,15,18,30,0.0,15.0,2.3,19.0,15.0,14.3,0.0
2016,3,15,18,45,0.0,7.5,2.45,19.0,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,30.5,10.5,1.85,12.5,12.5,23.27,0.0
2016,3,16,7,0,61.0,21.0,2.0,13.0,25.0,65.53,28.44
2016,3,16,7,15,132.5,41.5,2.15,13.5,61.0,137.06,107.57
2016,3,16,7,30,204.0,62.0,2.3,14.0,97.0,207.12,169.82
2016,3,16,7,45,240.5,84.0,2.45,15.0,140.0,263.0,217.99
2016,3,16,8,0,277.0,106.0,2.6,16.0,183.0,320.74,265.88
2016,3,16,8,15,311.0,122.5,2.9,16.5,227.0,371.22,307.03
2016,3,16,8,30,345.0,139.0,3.2,17.0,271.0,423.3,348.27
2016,3,16,8,45,558.5,117.0,3.55,18.0,367.5,586.35,477.04
2016,3,16,9,0,772.0,95.0,3.9,19.0,464.0,739.03,589.63
2016,3,16,9,15,796.5,99.0,4.1,19.5,516.0,781.28,617.32
2016,3,16,9,30,821.0,103.0,4.3,20.0,568.0,821.63,643.97
2016,3,16,9,45,842.5,104.5,4.55,21.0,616.0,854.36,664.21
2016,3,16,10,0,864.0,106.0,4.8,22.0,664.0,884.52,682.66
2016,3,16,10,15,876.5,108.5,4.7,22.0,704.0,905.08,694.64
2016,3,16,10,30,889.0,111.0,4.6,22.0,744.0,915.66,699.71
2016,3,16,10,45,898.5,112.5,4.5,22.5,777.5,926.05,703.41
2016,3,16,11,0,908.0,114.0,4.4,23.0,811.0,932.97,705.02
2016,3,16,11,15,913.5,115.0,4.2,23.0,835.5,932.29,702.54
2016,3,16,11,30,919.0,116.0,4.0,23.0,860.0,928.03,697.8
2016,3,16,11,45,920.0,118.5,3.8,23.5,875.5,917.83,687.81
2016,3,16,12,0,921.0,121.0,3.6,24.0,891.0,904.12,675.65
2016,3,16,12,15,922.0,121.5,3.4,24.0,898.5,885.05,661.32
2016,3,16,12,30,923.0,122.0,3.2,24.0,906.0,862.68,644.9
2016,3,16,12,45,918.0,124.0,3.05,24.5,903.0,833.88,623.28
2016,3,16,13,0,913.0,126.0,2.9,25.0,900.0,802.31,599.94
2016,3,16,13,15,910.0,125.5,2.75,25.0,889.5,767.28,575.47
2016,3,16,13,30,907.0,125.0,2.6,25.0,879.0,729.76,547.7
2016,3,16,13,45,897.5,126.0,2.5,25.5,858.0,687.09,514.96
2016,3,16,14,0,888.0,127.0,2.4,26.0,837.0,642.74,480.59
2016,3,16,14,15,879.5,125.5,2.3,26.0,809.5,595.36,444.41
2016,3,16,14,30,871.0,124.0,2.2,26.0,782.0,543.75,404.38
2016,3,16,14,45,835.0,134.0,2.15,26.0,741.5,490.94,362.59
2016,3,16,15,0,799.0,144.0,2.1,26.0,701.0,440.07,321.38
2016,3,16,15,15,782.0,140.5,2.0,25.5,659.0,381.84,274.29
2016,3,16,15,30,765.0,137.0,1.9,25.0,617.0,328.6,229.93
2016,3,16,15,45,730.5,137.0,1.85,25.0,567.0,275.05,185.23
2016,3,16,16,0,696.0,137.0,1.8,25.0,517.0,224.75,144.15
2016,3,16,16,15,664.5,130.5,1.65,24.5,465.0,173.16,105.13
2016,3,16,16,30,633.0,124.0,1.5,24.0,413.0,125.05,74.93
2016,3,16,16,45,572.5,120.0,1.35,24.0,356.0,82.62,65.05
2016,3,16,17,0,512.0,116.0,1.2,24.0,299.0,80.91,63.85
2016,3,16,17,15,452.0,103.5,1.1,23.0,244.5,74.08,58.38
2016,3,16,17,30,392.0,91.0,1.0,22.0,190.0,66.88,52.36
2016,3,16,17,45,294.5,74.5,0.95,21.5,138.0,56.07,42.82
2016,3,16,18,0,197.0,58.0,0.9,21.0,86.0,46.19,33.72
2016,3,16,18,15,110.0,34.5,0.95,20.5,48.5,28.16,16.53
2016,3,16,18,30,23.0,11.0,1.0,20.0,11.0,10.48,0.0
2016,3,16,18,45,11.5,5.5,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,51.0,12.5,1.25,17.5,15.5,34.27,0.0
2016,3,17,7,0,102.0,25.0,1.4,18.0,31.0,93.42,49.49
2016,3,17,7,15,212.5,43.5,1.4,18.5,75.0,193.81,151.14
2016,3,17,7,30,323.0,62.0,1.4,19.0,119.0,287.43,231.04
2016,3,17,7,45,408.0,74.0,1.45,19.5,172.0,365.82,296.27
2016,3,17,8,0,493.0,86.0,1.5,20.0,225.0,454.05,366.38
2016,3,17,8,15,246.5,90.5,1.45,20.0,160.0,285.72,232.29
2016,3,17,8,30,0.0,95.0,1.4,20.0,95.0,90.52,69.32
2016,3,17,8,45,0.0,109.0,1.35,20.5,109.0,104.04,80.29
2016,3,17,9,0,0.0,123.0,1.3,21.0,123.0,117.54,90.7
2016,3,17,9,15,7.5,163.5,1.3,21.5,167.5,164.65,128.0
2016,3,17,9,30,15.0,204.0,1.3,22.0,212.0,212.12,164.58
2016,3,17,9,45,10.5,198.5,1.3,22.5,204.5,201.07,154.88
2016,3,17,10,0,6.0,193.0,1.3,23.0,197.0,190.51,145.84
2016,3,17,10,15,50.0,266.5,1.3,23.0,302.5,314.82,241.63
2016,3,17,10,30,94.0,340.0,1.3,23.0,408.0,430.91,326.96
2016,3,17,10,45,69.0,337.5,1.35,23.5,388.5,402.36,303.61
2016,3,17,11,0,44.0,335.0,1.4,24.0,369.0,374.03,281.38
2016,3,17,11,15,43.5,345.0,1.4,24.0,379.5,380.61,285.87
2016,3,17,11,30,43.0,355.0,1.4,24.0,390.0,386.89,289.98
2016,3,17,11,45,38.0,352.0,1.45,24.0,384.0,375.96,281.71
2016,3,17,12,0,33.0,349.0,1.5,24.0,378.0,365.22,273.69
2016,3,17,12,15,134.5,390.5,1.55,24.0,506.0,491.53,367.43
2016,3,17,12,30,236.0,432.0,1.6,24.0,634.0,604.59,447.75
2016,3,17,12,45,267.0,425.0,1.65,24.5,653.0,613.28,452.66
2016,3,17,13,0,298.0,418.0,1.7,25.0,672.0,615.41,453.82
2016,3,17,13,15,172.0,395.0,1.7,25.0,541.5,488.13,362.48
2016,3,17,13,30,46.0,372.0,1.7,25.0,411.0,371.72,277.14
2016,3,17,13,45,168.0,380.5,1.7,25.0,517.0,450.15,336.54
2016,3,17,14,0,290.0,389.0,1.7,25.0,623.0,515.32,383.48
2016,3,17,14,15,421.0,329.5,1.65,24.5,656.0,516.18,384.85
2016,3,17,14,30,552.0,270.0,1.6,24.0,689.0,507.4,378.3
2016,3,17,14,45,545.0,256.5,1.55,24.0,654.0,461.27,342.7
2016,3,17,15,0,538.0,243.0,1.5,24.0,619.0,415.18,306.54
2016,3,17,15,15,488.0,245.5,1.5,24.0,571.5,366.96,268.8
2016,3,17,15,30,438.0,248.0,1.5,24.0,524.0,323.32,234.47
2016,3,17,15,45,440.5,225.5,1.5,24.0,485.0,277.81,197.41
2016,3,17,16,0,443.0,203.0,1.5,24.0,446.0,232.02,160.27
2016,3,17,16,15,404.5,188.5,1.5,23.5,394.0,186.93,127.11
2016,3,17,16,30,366.0,174.0,1.5,23.0,342.0,153.12,106.13
2016,3,17,16,45,340.0,156.5,1.5,23.0,297.0,115.02,92.65
2016,3,17,17,0,314.0,139.0,1.5,23.0,252.0,102.5,82.42
2016,3,17,17,15,381.5,109.5,1.35,22.0,223.0,78.25,62.17
2016,3,17,17,30,449.0,80.0,1.2,21.0,194.0,58.51,45.36
2016,3,17,17,45,364.0,66.0,1.1,20.5,143.0,49.43,37.31
2016,3,17,18,0,279.0,52.0,1.0,20.0,92.0,39.91,28.57
2016,3,17,18,15,139.5,33.5,1.05,19.5,53.5,26.18,15.26
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,14.3,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,33.42,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,93.46,54.76
2016,3,18,7,15,197.0,47.0,1.0,19.0,77.0,190.94,148.87
2016,3,18,7,30,301.0,67.0,1.1,19.0,121.0,282.33,226.69
2016,3,18,7,45,382.5,80.5,1.25,19.5,174.0,359.8,290.95
2016,3,18,8,0,464.0,94.0,1.4,20.0,227.0,443.34,357.55
2016,3,18,8,15,232.0,92.0,1.45,20.0,158.5,278.19,226.11
2016,3,18,8,30,0.0,90.0,1.5,20.0,90.0,85.19,64.97
2016,3,18,8,45,0.0,106.0,1.6,20.5,106.0,100.84,77.69
2016,3,18,9,0,0.0,122.0,1.7,21.0,122.0,116.42,89.84
2016,3,18,9,15,0.0,130.0,1.7,21.0,130.0,123.78,95.41
2016,3,18,9,30,0.0,138.0,1.7,21.0,138.0,131.21,101.01
2016,3,18,9,45,0.5,152.5,1.75,21.5,153.0,145.6,111.93
2016,3,18,10,0,1.0,167.0,1.8,22.0,168.0,159.95,122.69
2016,3,18,10,15,3.0,177.0,1.75,22.5,179.5,171.1,130.89
2016,3,18,10,30,5.0,187.0,1.7,23.0,191.0,182.25,139.03
2016,3,18,10,45,52.0,282.0,1.65,23.5,323.0,328.44,250.92
2016,3,18,11,0,99.0,377.0,1.6,24.0,455.0,467.35,351.48
2016,3,18,11,15,140.5,395.5,1.5,24.0,509.0,528.81,394.34
2016,3,18,11,30,182.0,414.0,1.4,24.0,563.0,578.04,428.24
2016,3,18,11,45,199.5,421.5,1.3,24.5,587.5,593.3,436.83
2016,3,18,12,0,217.0,429.0,1.2,25.0,612.0,607.09,444.52
2016,3,18,12,15,116.0,351.0,1.05,25.0,449.0,438.3,324.32
2016,3,18,12,30,15.0,273.0,0.9,25.0,286.0,267.91,199.21
2016,3,18,12,45,433.5,212.0,0.8,25.5,582.5,547.27,409.71
2016,3,18,13,0,852.0,151.0,0.7,26.0,879.0,786.55,569.78
2016,3,18,13,15,427.0,150.5,0.8,26.0,515.5,450.12,336.33
2016,3,18,13,30,2.0,150.0,0.9,26.0,152.0,140.99,103.62
2016,3,18,13,45,248.5,233.0,1.0,26.0,433.5,370.92,280.26
2016,3,18,14,0,495.0,316.0,1.1,26.0,715.0,574.28,423.38
2016,3,18,14,15,512.0,297.5,1.2,26.0,698.5,540.48,397.72
2016,3,18,14,30,529.0,279.0,1.3,26.0,682.0,504.45,371.69
2016,3,18,14,45,440.5,295.5,1.4,26.0,620.5,446.71,329.27
2016,3,18,15,0,352.0,312.0,1.5,26.0,559.0,400.83,295.34
2016,3,18,15,15,471.5,252.0,1.5,25.5,562.5,367.35,267.94
2016,3,18,15,30,591.0,192.0,1.5,25.0,566.0,325.76,231.8
2016,3,18,15,45,295.5,135.5,1.55,25.0,322.5,174.55,122.69
2016,3,18,16,0,0.0,79.0,1.6,25.0,79.0,73.58,53.75
2016,3,18,16,15,0.0,92.5,1.6,24.5,92.5,85.85,64.04
2016,3,18,16,30,0.0,106.0,1.6,24.0,106.0,96.92,73.32
2016,3,18,16,45,0.0,91.5,1.65,24.0,91.5,83.95,66.21
2016,3,18,17,0,0.0,77.0,1.7,24.0,77.0,71.13,55.53
2016,3,18,17,15,0.0,63.0,2.0,23.0,63.0,58.6,45.12
2016,3,18,17,30,0.0,49.0,2.3,22.0,49.0,45.54,33.98
2016,3,18,17,45,0.0,36.0,2.65,21.5,36.0,33.42,23.35
2016,3,18,18,0,0.0,23.0,3.0,21.0,23.0,21.33,12.61
2016,3,18,18,15,0.0,13.0,3.75,20.0,13.0,12.04,4.03
2016,3,18,18,30,0.0,3.0,4.5,19.0,3.0,2.86,0.0
2016,3,18,18,45,0.0,1.5,5.25,18.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.5,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.0,6.8,6.0,9.0,8.58,0.0
2016,3,19,7,0,0.0,18.0,6.8,6.0,18.0,16.7,6.39
2016,3,19,7,15,0.0,40.0,6.85,6.5,40.0,40.21,28.63
2016,3,19,7,30,0.0,62.0,6.9,7.0,62.0,63.48,49.5
2016,3,19,7,45,12.0,85.0,6.95,7.5,88.5,94.69,77.3
2016,3,19,8,0,24.0,108.0,7.0,8.0,115.0,134.63,112.28
2016,3,19,8,15,107.0,136.0,7.0,8.5,177.0,235.52,200.75
2016,3,19,8,30,190.0,164.0,7.0,9.0,239.0,330.98,282.67
2016,3,19,8,45,454.0,140.5,7.05,9.5,355.0,534.0,455.87
2016,3,19,9,0,718.0,117.0,7.1,10.0,471.0,734.59,618.33
2016,3,19,9,15,744.5,122.5,7.05,10.5,523.0,778.63,649.07
2016,3,19,9,30,771.0,128.0,7.0,11.0,575.0,821.02,678.54
2016,3,19,9,45,795.5,129.5,7.0,11.5,623.0,850.56,697.91
2016,3,19,10,0,820.0,131.0,7.0,12.0,671.0,882.71,719.18
2016,3,19,10,15,834.5,134.0,6.95,12.5,712.0,904.88,732.57
2016,3,19,10,30,849.0,137.0,6.9,13.0,753.0,923.92,743.63
2016,3,19,10,45,864.5,136.5,6.85,13.5,787.5,936.8,750.16
2016,3,19,11,0,880.0,136.0,6.8,14.0,822.0,946.26,754.28
2016,3,19,11,15,887.0,137.5,6.75,14.0,847.5,946.71,753.35
2016,3,19,11,30,894.0,139.0,6.7,14.0,873.0,937.25,745.33
2016,3,19,11,45,904.0,137.0,6.65,14.5,891.0,930.14,737.85
2016,3,19,12,0,914.0,135.0,6.6,15.0,909.0,919.48,727.93
2016,3,19,12,15,916.0,135.0,6.5,15.0,917.0,900.47,713.22
2016,3,19,12,30,918.0,135.0,6.4,15.0,925.0,878.19,696.26
2016,3,19,12,45,922.5,132.5,6.35,15.5,925.0,852.34,675.71
2016,3,19,13,0,927.0,130.0,6.3,16.0,925.0,823.31,652.94
2016,3,19,13,15,924.5,129.5,6.2,16.0,914.5,787.94,626.59
2016,3,19,13,30,922.0,129.0,6.1,16.0,904.0,750.0,596.98
2016,3,19,13,45,921.0,125.5,6.1,16.0,885.5,707.99,563.79
2016,3,19,14,0,920.0,122.0,6.1,16.0,867.0,663.68,528.16
2016,3,19,14,15,912.5,120.5,6.05,16.0,839.0,615.32,488.43
2016,3,19,14,30,905.0,119.0,6.0,16.0,811.0,565.54,446.69
2016,3,19,14,45,898.5,115.0,5.95,16.0,776.0,512.94,401.74
2016,3,19,15,0,892.0,111.0,5.9,16.0,741.0,459.3,354.81
2016,3,19,15,15,878.0,108.5,5.8,15.5,698.0,398.33,301.66
2016,3,19,15,30,864.0,106.0,5.7,15.0,655.0,342.16,251.22
2016,3,19,15,45,847.5,101.5,5.65,15.0,606.5,284.27,198.73
2016,3,19,16,0,831.0,97.0,5.6,15.0,558.0,227.44,148.16
2016,3,19,16,15,805.0,93.0,5.45,14.5,504.0,171.13,102.04
2016,3,19,16,30,779.0,89.0,5.3,14.0,450.0,117.47,65.54
2016,3,19,16,45,743.0,83.5,5.15,14.0,393.0,59.68,47.54
2016,3,19,17,0,707.0,78.0,5.0,14.0,336.0,51.57,40.5
2016,3,19,17,15,652.5,71.5,4.6,13.0,278.0,49.19,38.62
2016,3,19,17,30,598.0,65.0,4.2,12.0,220.0,46.71,36.52
2016,3,19,17,45,510.0,55.0,3.8,11.5,164.0,41.01,31.24
2016,3,19,18,0,422.0,45.0,3.4,11.0,108.0,35.03,25.44
2016,3,19,18,15,274.0,30.0,3.25,10.5,64.0,23.84,14.33
2016,3,19,18,30,126.0,15.0,3.1,10.0,20.0,11.84,0.0
2016,3,19,18,45,63.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.0,13.0,3.25,4.5,23.0,72.66,0.0
2016,3,20,7,0,268.0,26.0,3.5,5.0,46.0,193.82,140.67
2016,3,20,7,15,390.0,38.5,3.55,5.5,96.5,287.44,240.32
2016,3,20,7,30,512.0,51.0,3.6,6.0,147.0,390.98,333.62
2016,3,20,7,45,582.0,60.0,3.65,7.0,204.5,467.01,399.83
2016,3,20,8,0,652.0,69.0,3.7,8.0,262.0,547.22,466.19
2016,3,20,8,15,699.5,75.5,3.75,8.5,321.0,611.77,517.5
2016,3,20,8,30,747.0,82.0,3.8,9.0,380.0,673.47,563.66
2016,3,20,8,45,778.5,87.0,3.9,10.0,437.0,725.97,600.37
2016,3,20,9,0,810.0,92.0,4.0,11.0,494.0,777.53,635.38
2016,3,20,9,15,833.5,96.0,3.95,11.5,547.5,819.98,663.29
2016,3,20,9,30,857.0,100.0,3.9,12.0,601.0,860.38,689.23
2016,3,20,9,45,874.5,103.0,3.9,12.5,649.0,892.05,708.71
2016,3,20,10,0,892.0,106.0,3.9,13.0,697.0,920.89,726.05
2016,3,20,10,15,904.5,108.5,3.95,13.0,738.5,934.62,734.23
2016,3,20,10,30,917.0,111.0,4.0,13.0,780.0,952.17,745.39
2016,3,20,10,45,927.0,112.5,4.05,13.5,814.0,962.93,750.44
2016,3,20,11,0,937.0,114.0,4.1,14.0,848.0,970.1,753.16
2016,3,20,11,15,943.0,115.0,4.15,14.0,873.5,969.5,752.0
2016,3,20,11,30,949.0,116.0,4.2,14.0,899.0,965.2,748.48
2016,3,20,11,45,955.0,116.0,4.3,14.5,916.5,956.19,740.82
2016,3,20,12,0,961.0,116.0,4.4,15.0,934.0,943.49,730.95
2016,3,20,12,15,963.0,116.5,4.45,15.0,942.0,924.27,717.58
2016,3,20,12,30,965.0,117.0,4.5,15.0,950.0,901.58,701.83
2016,3,20,12,45,966.5,115.5,4.6,15.5,949.0,873.24,681.11
2016,3,20,13,0,968.0,114.0,4.7,16.0,948.0,841.7,658.1
2016,3,20,13,15,965.5,113.5,4.7,16.0,937.0,805.12,632.02
2016,3,20,13,30,963.0,113.0,4.7,16.0,926.0,765.84,603.3
2016,3,20,13,45,960.5,111.0,4.7,16.0,907.0,722.7,569.93
2016,3,20,14,0,958.0,109.0,4.7,16.0,888.0,677.24,534.09
2016,3,20,14,15,951.5,107.5,4.7,16.0,859.5,627.84,494.37
2016,3,20,14,30,945.0,106.0,4.7,16.0,831.0,576.84,452.39
2016,3,20,14,45,938.0,103.0,4.7,16.0,795.5,522.97,407.04
2016,3,20,15,0,931.0,100.0,4.7,16.0,760.0,468.02,359.55
2016,3,20,15,15,918.0,98.0,4.6,15.5,716.5,410.9,309.61
2016,3,20,15,30,905.0,96.0,4.5,15.0,673.0,353.77,258.56
2016,3,20,15,45,890.5,91.5,4.45,15.0,624.0,294.52,205.02
2016,3,20,16,0,876.0,87.0,4.4,15.0,575.0,229.49,147.72
2016,3,20,16,15,852.0,83.5,4.2,14.5,520.5,171.23,99.8
2016,3,20,16,30,828.0,80.0,4.0,14.0,466.0,115.34,61.44
2016,3,20,16,45,797.5,75.0,3.8,14.0,408.5,60.77,39.45
2016,3,20,17,0,767.0,70.0,3.6,14.0,351.0,50.38,39.44
2016,3,20,17,15,716.0,64.0,3.1,13.0,291.5,47.72,37.32
2016,3,20,17,30,665.0,58.0,2.6,12.0,232.0,40.97,31.38
2016,3,20,17,45,585.0,49.5,2.1,11.0,175.0,36.27,27.09
2016,3,20,18,0,505.0,41.0,1.6,10.0,118.0,31.35,22.34
2016,3,20,18,15,351.5,28.5,1.6,9.5,71.0,22.38,13.32
2016,3,20,18,30,198.0,16.0,1.6,9.0,24.0,12.85,0.0
2016,3,20,18,45,99.0,8.0,1.6,8.5,12.0,7.63,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.0,13.0,1.9,3.0,27.0,89.96,0.0
2016,3,21,7,0,342.0,26.0,2.2,4.0,54.0,233.45,175.89
2016,3,21,7,15,463.5,37.0,2.35,5.0,107.5,327.39,273.77
2016,3,21,7,30,585.0,48.0,2.5,6.0,161.0,432.56,367.01
2016,3,21,7,45,654.5,55.0,2.7,7.0,220.5,504.44,429.25
2016,3,21,8,0,724.0,62.0,2.9,8.0,280.0,585.46,495.53
2016,3,21,8,15,767.5,67.0,3.05,8.5,340.0,648.58,543.99
2016,3,21,8,30,811.0,72.0,3.2,9.0,400.0,712.3,591.12
2016,3,21,8,45,840.5,76.0,3.4,10.0,457.5,763.99,626.85
2016,3,21,9,0,870.0,80.0,3.6,11.0,515.0,814.53,660.87
2016,3,21,9,15,891.0,83.0,3.55,11.5,569.0,848.44,681.84
2016,3,21,9,30,912.0,86.0,3.5,12.0,623.0,886.81,705.83
2016,3,21,9,45,927.0,88.5,3.45,12.5,671.0,916.84,723.44
2016,3,21,10,0,942.0,91.0,3.4,13.0,719.0,943.89,738.83
2016,3,21,10,15,953.0,93.0,3.4,13.5,760.5,963.56,749.34
2016,3,21,10,30,964.0,95.0,3.4,14.0,802.0,979.75,757.53
2016,3,21,10,45,971.5,97.0,3.4,14.5,835.5,989.15,761.14
2016,3,21,11,0,979.0,99.0,3.4,15.0,869.0,994.77,762.35
2016,3,21,11,15,984.0,100.0,3.35,15.5,894.5,993.25,758.47
2016,3,21,11,30,989.0,101.0,3.3,16.0,920.0,987.9,752.23
2016,3,21,11,45,992.0,102.0,3.3,16.5,936.5,976.96,742.77
2016,3,21,12,0,995.0,103.0,3.3,17.0,953.0,962.25,730.97
2016,3,21,12,15,996.0,103.0,3.3,17.0,960.5,941.17,716.34
2016,3,21,12,30,997.0,103.0,3.3,17.0,968.0,916.56,699.4
2016,3,21,12,45,996.5,103.0,3.3,17.5,966.0,887.34,678.05
2016,3,21,13,0,996.0,103.0,3.3,18.0,964.0,854.9,654.54
2016,3,21,13,15,993.0,102.5,3.35,18.0,953.0,817.11,628.76
2016,3,21,13,30,990.0,102.0,3.4,18.0,942.0,776.58,600.85
2016,3,21,13,45,985.5,101.5,3.45,18.5,921.5,732.51,566.82
2016,3,21,14,0,981.0,101.0,3.5,19.0,901.0,686.17,530.46
2016,3,21,14,15,974.0,99.5,3.55,19.0,872.0,635.51,491.05
2016,3,21,14,30,967.0,98.0,3.6,19.0,843.0,583.24,449.3
2016,3,21,14,45,947.5,101.5,3.65,19.0,804.0,528.05,404.07
2016,3,21,15,0,928.0,105.0,3.7,19.0,765.0,472.85,357.58
2016,3,21,15,15,914.5,102.5,3.7,18.5,721.0,415.2,308.48
2016,3,21,15,30,901.0,100.0,3.7,18.0,677.0,357.61,258.2
2016,3,21,15,45,884.0,96.5,3.75,18.0,627.5,292.61,201.2
2016,3,21,16,0,867.0,93.0,3.8,18.0,578.0,234.38,150.24
2016,3,21,16,15,842.0,89.0,3.65,17.5,523.0,176.03,102.84
2016,3,21,16,30,817.0,85.0,3.5,17.0,468.0,120.19,64.65
2016,3,21,16,45,783.0,80.0,3.4,17.0,410.0,66.16,42.42
2016,3,21,17,0,749.0,75.0,3.3,17.0,352.0,54.36,42.45
2016,3,21,17,15,696.5,68.5,3.0,16.0,292.5,46.7,35.95
2016,3,21,17,30,644.0,62.0,2.7,15.0,233.0,44.06,33.74
2016,3,21,17,45,560.5,53.0,2.45,14.0,175.5,39.1,29.26
2016,3,21,18,0,477.0,44.0,2.2,13.0,118.0,33.91,24.31
2016,3,21,18,15,327.5,30.5,2.35,12.5,71.0,24.12,14.68
2016,3,21,18,30,178.0,17.0,2.5,12.0,24.0,13.72,0.0
2016,3,21,18,45,89.0,8.5,2.65,11.5,12.0,8.1,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,123.0,15.5,4.9,7.5,26.0,71.02,0.0
2016,3,22,7,0,246.0,31.0,5.2,8.0,52.0,191.3,145.66
2016,3,22,7,15,364.0,45.0,5.5,9.0,103.0,283.4,236.36
2016,3,22,7,30,482.0,59.0,5.8,10.0,154.0,386.28,328.12
2016,3,22,7,45,563.5,67.0,6.15,11.0,213.0,468.13,399.51
2016,3,22,8,0,645.0,75.0,6.5,12.0,272.0,554.78,472.08
2016,3,22,8,15,691.0,81.5,6.7,13.0,330.5,618.35,522.51
2016,3,22,8,30,737.0,88.0,6.9,14.0,389.0,682.94,570.98
2016,3,22,8,45,771.0,92.0,7.15,15.0,446.0,731.56,605.63
2016,3,22,9,0,805.0,96.0,7.4,16.0,503.0,783.9,642.43
2016,3,22,9,15,827.0,100.0,7.4,16.5,555.0,825.01,670.4
2016,3,22,9,30,849.0,104.0,7.4,17.0,607.0,864.0,696.42
2016,3,22,9,45,866.0,106.5,7.4,18.0,654.0,894.47,714.41
2016,3,22,10,0,883.0,109.0,7.4,19.0,701.0,922.13,730.14
2016,3,22,10,15,894.5,111.5,7.4,19.0,741.5,934.63,737.54
2016,3,22,10,30,906.0,114.0,7.4,19.0,782.0,951.09,748.05
2016,3,22,10,45,915.0,115.5,7.4,19.5,815.0,960.79,752.26
2016,3,22,11,0,924.0,117.0,7.4,20.0,848.0,966.94,754.08
2016,3,22,11,15,929.5,118.0,7.35,20.5,872.5,965.8,750.57
2016,3,22,11,30,935.0,119.0,7.3,21.0,897.0,961.02,744.67
2016,3,22,11,45,935.5,121.5,7.3,21.5,912.5,949.7,734.5
2016,3,22,12,0,936.0,124.0,7.3,22.0,928.0,934.85,722.0
2016,3,22,12,15,937.0,124.5,7.25,22.0,934.5,915.04,707.32
2016,3,22,12,30,938.0,125.0,7.2,22.0,941.0,891.9,690.36
2016,3,22,12,45,937.0,124.5,7.15,22.5,939.0,863.03,668.04
2016,3,22,13,0,936.0,124.0,7.1,23.0,937.0,831.19,643.7
2016,3,22,13,15,933.0,123.5,7.05,23.0,925.5,795.07,617.57
2016,3,22,13,30,930.0,123.0,7.0,23.0,914.0,756.4,588.78
2016,3,22,13,45,925.5,121.5,6.95,23.5,894.0,713.5,554.33
2016,3,22,14,0,921.0,120.0,6.9,24.0,874.0,668.54,517.87
2016,3,22,14,15,913.0,118.5,6.8,24.0,845.5,619.74,478.78
2016,3,22,14,30,905.0,117.0,6.7,24.0,817.0,569.58,437.82
2016,3,22,14,45,899.5,112.5,6.65,24.0,781.5,516.94,394.11
2016,3,22,15,0,894.0,108.0,6.6,24.0,746.0,463.18,348.4
2016,3,22,15,15,879.0,105.5,6.5,23.5,702.5,406.72,300.19
2016,3,22,15,30,864.0,103.0,6.4,23.0,659.0,344.91,246.88
2016,3,22,15,45,844.0,100.0,6.35,23.0,609.5,287.27,196.07
2016,3,22,16,0,824.0,97.0,6.3,23.0,560.0,231.09,147.35
2016,3,22,16,15,797.5,93.0,6.15,22.5,506.0,174.96,102.19
2016,3,22,16,30,771.0,89.0,6.0,22.0,452.0,121.55,65.87
2016,3,22,16,45,732.0,84.5,5.85,21.5,394.5,64.8,39.93
2016,3,22,17,0,693.0,80.0,5.7,21.0,337.0,52.63,40.23
2016,3,22,17,15,639.0,73.0,5.5,20.5,279.5,49.95,38.07
2016,3,22,17,30,585.0,66.0,5.3,20.0,222.0,47.11,35.66
2016,3,22,17,45,495.5,56.5,5.15,19.5,166.5,41.9,30.99
2016,3,22,18,0,406.0,47.0,5.0,19.0,111.0,36.44,25.84
2016,3,22,18,15,268.0,32.0,5.0,18.5,67.0,25.37,15.34
2016,3,22,18,30,130.0,17.0,5.0,18.0,23.0,13.4,0.0
2016,3,22,18,45,65.0,8.5,5.0,17.5,11.5,8.1,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,67.5,18.0,5.5,15.5,24.5,48.28,0.0
2016,3,23,7,0,135.0,36.0,5.6,16.0,49.0,131.93,97.82
2016,3,23,7,15,237.5,55.0,5.8,16.5,96.0,226.28,183.23
2016,3,23,7,30,340.0,74.0,6.0,17.0,143.0,319.44,264.39
2016,3,23,7,45,432.0,83.5,6.25,17.5,199.0,401.88,335.11
2016,3,23,8,0,524.0,93.0,6.5,18.0,255.0,495.04,412.23
2016,3,23,8,15,573.5,101.5,6.65,18.5,311.0,559.66,463.77
2016,3,23,8,30,623.0,110.0,6.8,19.0,367.0,625.61,514.87
2016,3,23,8,45,670.5,112.0,7.0,19.5,423.5,683.35,557.62
2016,3,23,9,0,718.0,114.0,7.2,20.0,480.0,741.24,599.46
2016,3,23,9,15,742.5,119.0,7.1,20.5,531.0,783.16,627.6
2016,3,23,9,30,767.0,124.0,7.0,21.0,582.0,823.35,654.03
2016,3,23,9,45,791.5,124.5,6.95,22.0,629.0,852.24,670.6
2016,3,23,10,0,816.0,125.0,6.9,23.0,676.0,883.24,688.53
2016,3,23,10,15,564.5,234.5,6.8,23.0,626.0,780.92,609.54
2016,3,23,10,30,313.0,344.0,6.7,23.0,576.0,658.43,510.61
2016,3,23,10,45,592.0,236.5,6.6,23.5,699.0,809.09,627.27
2016,3,23,11,0,871.0,129.0,6.5,24.0,822.0,933.97,715.25
2016,3,23,11,15,877.5,130.5,6.3,24.5,846.5,934.27,711.56
2016,3,23,11,30,884.0,132.0,6.1,25.0,871.0,931.1,706.14
2016,3,23,11,45,892.0,131.0,5.95,25.5,888.5,923.28,697.92
2016,3,23,12,0,900.0,130.0,5.8,26.0,906.0,911.99,687.48
2016,3,23,12,15,902.0,130.5,5.65,26.0,913.5,893.59,673.65
2016,3,23,12,30,904.0,131.0,5.5,26.0,921.0,871.95,657.73
2016,3,23,12,45,906.0,129.0,5.35,26.5,920.0,844.84,636.83
2016,3,23,13,0,908.0,127.0,5.2,27.0,919.0,814.75,614.03
2016,3,23,13,15,905.5,126.5,5.05,27.0,908.0,779.84,589.2
2016,3,23,13,30,903.0,126.0,4.9,27.0,897.0,742.45,561.84
2016,3,23,13,45,900.0,124.0,4.8,27.0,878.0,701.08,530.67
2016,3,23,14,0,897.0,122.0,4.7,27.0,859.0,657.61,497.44
2016,3,23,14,15,890.0,120.5,4.6,27.0,831.5,610.38,460.78
2016,3,23,14,30,883.0,119.0,4.5,27.0,804.0,561.76,422.27
2016,3,23,14,45,863.5,121.0,4.4,27.0,766.5,505.27,377.15
2016,3,23,15,0,844.0,123.0,4.3,27.0,729.0,452.28,333.6
2016,3,23,15,15,829.5,120.0,4.2,26.5,686.5,397.53,288.3
2016,3,23,15,30,815.0,117.0,4.1,26.0,644.0,343.21,242.31
