Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,45,797.5,112.5,4.05,26.0,596.5,287.58,194.52
2016,3,23,16,0,780.0,108.0,4.0,26.0,549.0,233.22,148.41
2016,3,23,16,15,753.5,103.5,3.75,25.5,496.0,173.6,101.36
2016,3,23,16,30,727.0,99.0,3.5,25.0,443.0,121.85,66.38
2016,3,23,16,45,691.5,93.0,3.3,25.0,387.5,71.76,44.4
2016,3,23,17,0,656.0,87.0,3.1,25.0,332.0,57.72,43.88
2016,3,23,17,15,602.5,79.0,2.9,24.0,275.5,54.52,41.43
2016,3,23,17,30,549.0,71.0,2.7,23.0,219.0,51.11,38.67
2016,3,23,17,45,461.5,60.5,2.5,22.0,164.5,45.24,33.56
2016,3,23,18,0,374.0,50.0,2.3,21.0,110.0,39.07,27.9
2016,3,23,18,15,187.0,36.5,2.5,20.5,66.5,28.35,17.75
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,20.41,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,10.96,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.0,5.8,8.0,31.0,115.57,0.0
2016,3,24,7,0,354.0,28.0,6.0,8.0,62.0,245.4,194.27
2016,3,24,7,15,467.5,38.5,6.15,8.5,115.0,336.59,283.41
2016,3,24,7,30,581.0,49.0,6.3,9.0,168.0,437.94,374.7
2016,3,24,7,45,649.0,55.5,6.5,9.5,227.5,509.11,437.87
2016,3,24,8,0,717.0,62.0,6.7,10.0,287.0,588.87,505.02
2016,3,24,8,15,759.5,67.0,6.7,10.5,347.0,651.28,553.86
2016,3,24,8,30,802.0,72.0,6.7,11.0,407.0,714.26,601.55
2016,3,24,8,45,837.0,74.0,6.75,11.5,465.5,767.68,640.53
2016,3,24,9,0,872.0,76.0,6.8,12.0,524.0,813.55,672.85
2016,3,24,9,15,892.5,79.0,6.75,12.5,577.5,853.88,700.01
2016,3,24,9,30,913.0,82.0,6.7,13.0,631.0,891.95,725.07
2016,3,24,9,45,929.0,84.0,6.65,13.5,679.5,922.33,744.06
2016,3,24,10,0,945.0,86.0,6.6,14.0,728.0,949.74,760.74
2016,3,24,10,15,956.0,87.5,6.55,14.5,769.0,968.86,771.26
2016,3,24,10,30,967.0,89.0,6.5,15.0,810.0,984.5,779.31
2016,3,24,10,45,973.5,91.5,6.5,15.5,843.0,993.48,782.91
2016,3,24,11,0,980.0,94.0,6.5,16.0,876.0,998.67,783.95
2016,3,24,11,15,985.5,95.0,6.4,16.0,901.5,997.5,781.52
2016,3,24,11,30,991.0,96.0,6.3,16.0,927.0,992.5,776.54
2016,3,24,11,45,992.5,97.5,6.25,16.5,943.0,980.61,765.62
2016,3,24,12,0,994.0,99.0,6.2,17.0,959.0,964.98,752.25
2016,3,24,12,15,995.5,99.0,6.1,17.0,966.5,944.21,736.54
2016,3,24,12,30,997.0,99.0,6.0,17.0,974.0,919.9,718.43
2016,3,24,12,45,997.0,99.0,5.95,17.5,972.5,890.95,696.0
2016,3,24,13,0,997.0,99.0,5.9,18.0,971.0,858.77,671.36
2016,3,24,13,15,994.5,98.5,5.8,18.0,959.5,821.19,643.9
2016,3,24,13,30,992.0,98.0,5.7,18.0,948.0,780.84,614.4
2016,3,24,13,45,988.5,97.0,5.65,18.5,928.5,736.79,579.37
2016,3,24,14,0,985.0,96.0,5.6,19.0,909.0,690.41,541.6
2016,3,24,14,15,979.0,95.0,5.5,19.0,880.0,640.49,501.3
2016,3,24,14,30,973.0,94.0,5.4,19.0,851.0,588.87,458.76
2016,3,24,14,45,961.0,93.5,5.3,19.0,814.0,533.38,412.22
2016,3,24,15,0,949.0,93.0,5.2,19.0,777.0,477.24,364.01
2016,3,24,15,15,936.5,91.0,5.05,18.5,733.0,419.28,313.79
2016,3,24,15,30,924.0,89.0,4.9,18.0,689.0,361.26,262.37
2016,3,24,15,45,908.5,86.0,4.75,18.0,639.5,301.86,208.97
2016,3,24,16,0,893.0,83.0,4.6,18.0,590.0,243.24,156.99
2016,3,24,16,15,870.0,80.0,4.3,17.5,535.0,177.76,103.0
2016,3,24,16,30,847.0,77.0,4.0,17.0,480.0,121.15,63.12
2016,3,24,16,45,814.0,72.5,3.7,17.0,421.5,65.62,38.08
2016,3,24,17,0,781.0,68.0,3.4,17.0,363.0,48.34,37.13
2016,3,24,17,15,732.0,62.5,2.9,16.0,303.0,46.03,35.35
2016,3,24,17,30,683.0,57.0,2.4,15.0,243.0,43.65,33.38
2016,3,24,17,45,602.0,49.5,1.95,14.0,185.0,35.88,26.44
2016,3,24,18,0,521.0,42.0,1.5,13.0,127.0,31.81,22.56
2016,3,24,18,15,374.5,30.0,1.45,12.5,78.5,23.37,14.32
2016,3,24,18,30,228.0,18.0,1.4,12.0,30.0,14.42,0.0
2016,3,24,18,45,114.0,9.0,1.4,11.5,15.0,8.58,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,15.5,0.5,7.5,33.5,120.65,0.0
2016,3,25,7,0,359.0,31.0,0.5,8.0,67.0,252.81,198.9
2016,3,25,7,15,469.5,42.0,0.65,8.5,121.0,343.88,282.75
2016,3,25,7,30,580.0,53.0,0.8,9.0,175.0,444.59,368.51
2016,3,25,7,45,641.5,60.5,0.95,10.0,233.5,517.24,427.76
2016,3,25,8,0,703.0,68.0,1.1,11.0,292.0,593.18,486.7
2016,3,25,8,15,743.5,73.0,1.5,12.0,350.5,649.6,528.93
2016,3,25,8,30,784.0,78.0,1.9,13.0,409.0,710.65,573.27
2016,3,25,8,45,809.0,83.0,2.3,14.0,464.5,759.33,607.23
2016,3,25,9,0,834.0,88.0,2.7,15.0,520.0,806.64,639.48
2016,3,25,9,15,854.0,91.5,2.7,15.5,572.0,846.2,664.11
2016,3,25,9,30,874.0,95.0,2.7,16.0,624.0,883.49,686.81
2016,3,25,9,45,885.5,99.0,2.7,16.5,670.0,904.14,697.66
2016,3,25,10,0,897.0,103.0,2.7,17.0,716.0,928.9,711.5
2016,3,25,10,15,908.0,105.5,2.65,17.5,756.0,948.34,721.17
2016,3,25,10,30,919.0,108.0,2.6,18.0,796.0,964.42,728.64
2016,3,25,10,45,923.5,111.0,2.55,18.5,828.0,971.6,730.2
2016,3,25,11,0,928.0,114.0,2.5,19.0,860.0,975.15,729.55
2016,3,25,11,15,933.5,115.5,2.45,19.0,884.5,974.38,727.6
2016,3,25,11,30,939.0,117.0,2.4,19.0,909.0,969.95,723.42
2016,3,25,11,45,938.5,120.0,2.4,19.5,923.5,958.02,713.59
2016,3,25,12,0,938.0,123.0,2.4,20.0,938.0,942.56,701.65
2016,3,25,12,15,939.0,123.5,2.45,20.5,944.5,922.54,687.3
2016,3,25,12,30,940.0,124.0,2.5,21.0,951.0,899.19,670.83
2016,3,25,12,45,934.5,126.0,2.6,21.5,947.5,868.85,650.09
2016,3,25,13,0,929.0,128.0,2.7,22.0,944.0,835.74,627.43
2016,3,25,13,15,925.5,127.5,2.8,22.0,932.0,799.28,603.51
2016,3,25,13,30,922.0,127.0,2.9,22.0,920.0,760.35,577.08
2016,3,25,13,45,913.0,128.0,3.0,22.0,898.5,716.82,545.57
2016,3,25,14,0,904.0,129.0,3.1,22.0,877.0,671.59,512.03
2016,3,25,14,15,896.0,127.0,3.15,22.0,848.0,622.9,474.95
2016,3,25,14,30,888.0,125.0,3.2,22.0,819.0,572.91,435.87
2016,3,25,14,45,877.5,122.5,3.3,22.0,782.5,516.53,391.09
2016,3,25,15,0,867.0,120.0,3.4,22.0,746.0,462.67,346.77
2016,3,25,15,15,852.5,117.0,3.45,21.5,703.0,406.64,300.07
2016,3,25,15,30,838.0,114.0,3.5,21.0,660.0,351.02,252.45
2016,3,25,15,45,817.0,111.0,3.55,21.0,610.5,294.4,203.15
2016,3,25,16,0,796.0,108.0,3.6,21.0,561.0,239.42,155.74
2016,3,25,16,15,769.5,103.5,3.45,20.5,507.5,184.35,111.23
2016,3,25,16,30,743.0,99.0,3.3,20.0,454.0,126.09,69.91
2016,3,25,16,45,706.0,93.0,3.2,20.0,397.5,74.92,45.88
2016,3,25,17,0,669.0,87.0,3.1,20.0,341.0,57.47,44.59
2016,3,25,17,15,615.5,79.5,2.8,18.5,283.5,54.67,42.54
2016,3,25,17,30,562.0,72.0,2.5,17.0,226.0,51.7,40.2
2016,3,25,17,45,481.0,61.0,2.25,16.0,171.0,45.43,34.64
2016,3,25,18,0,400.0,50.0,2.0,15.0,116.0,38.8,28.48
2016,3,25,18,15,269.0,34.5,2.0,14.5,71.5,27.37,17.62
2016,3,25,18,30,138.0,19.0,2.0,14.0,27.0,14.95,0.0
2016,3,25,18,45,69.0,9.5,2.0,13.5,13.5,9.05,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,79.5,21.0,2.15,9.5,29.5,73.59,8.89
2016,3,26,7,0,159.0,42.0,2.4,10.0,59.0,153.46,120.86
2016,3,26,7,15,255.5,61.0,2.6,11.0,107.5,246.26,203.8
2016,3,26,7,30,352.0,80.0,2.8,12.0,156.0,337.67,282.8
2016,3,26,7,45,213.0,104.5,3.0,13.0,154.5,277.86,232.6
2016,3,26,8,0,74.0,129.0,3.2,14.0,153.0,194.19,160.24
2016,3,26,8,15,65.0,151.0,3.2,14.5,175.0,212.4,174.61
2016,3,26,8,30,56.0,173.0,3.2,15.0,197.0,229.63,187.5
2016,3,26,8,45,57.0,199.0,3.25,16.0,226.0,258.82,209.68
2016,3,26,9,0,58.0,225.0,3.3,17.0,255.0,287.54,230.94
2016,3,26,9,15,151.0,251.0,3.15,17.5,340.5,406.9,325.76
2016,3,26,9,30,244.0,277.0,3.0,18.0,426.0,516.69,409.45
2016,3,26,9,45,317.0,283.5,2.95,18.5,492.0,601.94,471.88
2016,3,26,10,0,390.0,290.0,2.9,19.0,558.0,674.98,523.99
2016,3,26,10,15,346.5,321.0,2.8,19.5,569.0,669.09,515.1
2016,3,26,10,30,303.0,352.0,2.7,20.0,580.0,660.28,504.81
2016,3,26,10,45,385.5,337.0,2.6,20.5,640.0,715.71,544.13
2016,3,26,11,0,468.0,322.0,2.5,21.0,700.0,780.23,588.05
2016,3,26,11,15,660.5,239.5,2.45,21.5,789.5,866.89,649.83
2016,3,26,11,30,853.0,157.0,2.4,22.0,879.0,941.96,697.63
2016,3,26,11,45,853.5,160.5,2.4,22.5,894.0,931.34,687.98
2016,3,26,12,0,854.0,164.0,2.4,23.0,909.0,917.4,677.12
2016,3,26,12,15,855.5,164.5,2.45,23.0,915.5,898.15,664.63
2016,3,26,12,30,857.0,165.0,2.5,23.0,922.0,875.8,650.14
2016,3,26,12,45,733.5,241.5,2.6,23.5,889.0,823.58,612.94
2016,3,26,13,0,610.0,318.0,2.7,24.0,856.0,771.13,573.15
2016,3,26,13,15,727.0,241.5,2.8,24.0,874.5,761.1,569.57
2016,3,26,13,30,844.0,165.0,2.9,24.0,893.0,742.59,559.14
2016,3,26,13,45,838.0,163.5,3.05,24.0,873.0,700.57,529.11
2016,3,26,14,0,832.0,162.0,3.2,24.0,853.0,656.92,497.26
2016,3,26,14,15,710.0,216.0,3.25,24.0,792.5,591.21,447.06
2016,3,26,14,30,588.0,270.0,3.3,24.0,732.0,536.22,404.4
2016,3,26,14,45,697.5,206.5,3.35,24.0,730.0,500.72,376.67
2016,3,26,15,0,807.0,143.0,3.4,24.0,728.0,458.63,341.68
2016,3,26,15,15,693.5,173.0,3.35,23.5,655.5,391.67,288.77
2016,3,26,15,30,580.0,203.0,3.3,23.0,583.0,340.44,248.18
2016,3,26,15,45,513.0,207.5,3.3,23.0,525.0,290.6,208.05
2016,3,26,16,0,446.0,212.0,3.3,23.0,467.0,247.65,174.39
2016,3,26,16,15,433.5,192.0,3.1,22.5,421.0,201.3,137.92
2016,3,26,16,30,421.0,172.0,2.9,22.0,375.0,156.52,105.68
2016,3,26,16,45,389.5,158.0,2.75,22.0,328.0,117.24,84.2
2016,3,26,17,0,358.0,144.0,2.6,22.0,281.0,105.66,85.44
2016,3,26,17,15,329.5,123.0,2.3,21.0,233.5,92.18,74.43
2016,3,26,17,30,301.0,102.0,2.0,20.0,186.0,78.05,62.54
2016,3,26,17,45,251.0,82.0,1.75,19.0,140.5,63.96,50.31
2016,3,26,18,0,201.0,62.0,1.5,18.0,95.0,49.29,37.2
2016,3,26,18,15,121.0,41.0,1.55,17.5,58.5,33.28,22.41
2016,3,26,18,30,41.0,20.0,1.6,17.0,22.0,17.51,0.9
2016,3,26,18,45,20.5,10.0,1.65,16.5,11.0,9.53,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,29.5,71.09,20.53
2016,3,27,7,0,135.0,45.0,4.5,14.0,59.0,145.73,113.74
2016,3,27,7,15,224.0,66.0,4.75,14.0,107.5,225.7,185.68
2016,3,27,7,30,313.0,87.0,5.0,14.0,156.0,323.57,270.8
2016,3,27,7,45,156.5,74.5,5.25,14.5,109.0,200.23,167.59
2016,3,27,8,0,0.0,62.0,5.5,15.0,62.0,57.66,43.52
2016,3,27,8,15,0.0,81.5,5.7,15.0,81.5,76.6,59.49
2016,3,27,8,30,0.0,101.0,5.9,15.0,101.0,95.89,75.49
2016,3,27,8,45,0.0,87.0,6.15,15.5,87.0,81.19,62.76
2016,3,27,9,0,0.0,73.0,6.4,16.0,73.0,67.96,51.38
2016,3,27,9,15,0.0,106.5,6.4,16.0,106.5,99.96,77.75
2016,3,27,9,30,0.0,140.0,6.4,16.0,140.0,132.83,104.51
2016,3,27,9,45,4.0,173.0,6.45,16.5,176.0,168.86,133.49
2016,3,27,10,0,8.0,206.0,6.5,17.0,212.0,204.97,162.12
2016,3,27,10,15,30.5,271.0,6.35,17.0,294.5,301.92,239.7
2016,3,27,10,30,53.0,336.0,6.2,17.0,377.0,389.69,308.36
2016,3,27,10,45,453.5,243.5,6.1,17.5,610.0,691.84,550.97
2016,3,27,11,0,854.0,151.0,6.0,18.0,843.0,958.11,747.09
2016,3,27,11,15,861.0,152.5,5.85,18.0,867.5,958.09,743.87
2016,3,27,11,30,868.0,154.0,5.7,18.0,892.0,954.57,739.71
2016,3,27,11,45,890.0,144.0,5.6,18.5,912.5,943.02,728.89
2016,3,27,12,0,912.0,134.0,5.5,19.0,933.0,934.97,720.79
2016,3,27,12,15,914.0,134.5,5.4,19.5,940.0,916.03,705.14
2016,3,27,12,30,916.0,135.0,5.3,20.0,947.0,893.83,687.42
2016,3,27,12,45,921.0,131.5,5.25,20.5,946.5,867.18,667.01
2016,3,27,13,0,926.0,128.0,5.2,21.0,946.0,837.37,644.5
2016,3,27,13,15,923.5,127.0,5.15,21.0,934.5,801.2,618.76
2016,3,27,13,30,921.0,126.0,5.1,21.0,923.0,762.52,590.85
2016,3,27,13,45,919.0,123.0,5.1,21.0,904.0,720.07,558.66
2016,3,27,14,0,917.0,120.0,5.1,21.0,885.0,675.43,524.18
2016,3,27,14,15,910.0,118.5,5.05,21.0,856.5,627.18,486.0
2016,3,27,14,30,903.0,117.0,5.0,21.0,828.0,577.51,445.86
2016,3,27,14,45,896.0,113.5,4.95,21.0,792.5,524.98,402.55
2016,3,27,15,0,889.0,110.0,4.9,21.0,757.0,471.48,357.34
2016,3,27,15,15,876.0,107.5,4.8,20.5,714.0,415.83,309.93
2016,3,27,15,30,863.0,105.0,4.7,20.0,671.0,354.62,257.12
2016,3,27,15,45,848.5,100.5,4.65,20.0,623.0,297.04,206.06
2016,3,27,16,0,834.0,96.0,4.6,20.0,575.0,240.34,156.22
2016,3,27,16,15,809.5,92.0,4.4,19.5,521.0,183.71,109.57
2016,3,27,16,30,785.0,88.0,4.2,19.0,467.0,129.58,70.87
2016,3,27,16,45,754.5,82.5,4.05,19.0,411.0,76.8,45.1
2016,3,27,17,0,724.0,77.0,3.9,19.0,355.0,55.17,42.76
2016,3,27,17,15,674.0,70.5,3.4,18.0,296.5,47.48,36.31
2016,3,27,17,30,624.0,64.0,2.9,17.0,238.0,44.93,34.23
2016,3,27,17,45,549.0,55.0,2.4,16.0,182.0,40.08,29.94
2016,3,27,18,0,474.0,46.0,1.9,15.0,126.0,34.96,25.17
2016,3,27,18,15,338.0,33.0,1.85,14.5,79.0,25.78,16.41
2016,3,27,18,30,202.0,20.0,1.8,14.0,32.0,16.03,1.58
2016,3,27,18,45,101.0,10.0,1.8,13.5,16.0,9.53,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,176.5,18.0,2.4,7.0,37.5,128.51,59.31
2016,3,28,7,0,353.0,36.0,2.7,8.0,75.0,259.21,210.67
2016,3,28,7,15,456.0,46.5,2.75,9.0,128.5,346.76,290.58
2016,3,28,7,30,559.0,57.0,2.8,10.0,182.0,442.88,373.37
2016,3,28,7,45,616.5,65.0,2.9,11.0,239.5,513.26,431.63
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,586.61,489.41
2016,3,28,8,15,715.5,79.0,3.05,12.5,355.5,647.95,534.77
2016,3,28,8,30,757.0,85.0,3.1,13.0,414.0,706.19,576.29
2016,3,28,8,45,782.5,90.0,3.2,14.0,469.0,754.53,608.39
2016,3,28,9,0,808.0,95.0,3.3,15.0,524.0,801.55,638.76
2016,3,28,9,15,829.0,98.5,3.15,15.5,576.0,841.31,663.02
2016,3,28,9,30,850.0,102.0,3.0,16.0,628.0,878.9,685.21
2016,3,28,9,45,863.5,106.0,2.9,16.5,673.5,907.91,701.32
2016,3,28,10,0,877.0,110.0,2.8,17.0,719.0,926.53,710.1
2016,3,28,10,15,888.0,112.0,2.65,17.5,758.5,944.98,718.38
2016,3,28,10,30,899.0,114.0,2.5,18.0,798.0,960.18,724.36
2016,3,28,10,45,905.5,117.0,2.45,18.5,830.0,968.88,726.96
2016,3,28,11,0,912.0,120.0,2.4,19.0,862.0,974.01,727.37
2016,3,28,11,15,917.0,121.0,2.3,19.5,885.5,972.09,722.75
2016,3,28,11,30,922.0,122.0,2.2,20.0,909.0,966.59,715.99
2016,3,28,11,45,923.0,124.0,2.15,20.5,924.0,954.92,705.91
2016,3,28,12,0,924.0,126.0,2.1,21.0,939.0,939.79,693.79
2016,3,28,12,15,925.0,126.5,2.0,21.0,945.0,919.83,679.46
2016,3,28,12,30,926.0,127.0,1.9,21.0,951.0,896.61,663.13
2016,3,28,12,45,922.0,128.5,1.85,21.5,947.5,867.14,642.04
2016,3,28,13,0,918.0,130.0,1.8,22.0,944.0,834.91,619.24
2016,3,28,13,15,915.0,129.5,1.75,22.0,932.5,799.02,595.19
2016,3,28,13,30,912.0,129.0,1.7,22.0,921.0,760.68,569.08
2016,3,28,13,45,904.0,129.0,1.7,22.5,899.5,717.17,537.02
2016,3,28,14,0,896.0,129.0,1.7,23.0,878.0,671.94,503.2
2016,3,28,14,15,888.0,127.5,1.75,23.0,849.5,623.94,467.93
2016,3,28,14,30,880.0,126.0,1.8,23.0,821.0,574.66,430.65
2016,3,28,14,45,870.0,123.5,1.85,23.0,785.0,518.82,387.5
2016,3,28,15,0,860.0,121.0,1.9,23.0,749.0,465.46,344.7
2016,3,28,15,15,846.0,118.0,1.95,23.0,706.0,409.9,298.94
2016,3,28,15,30,832.0,115.0,2.0,23.0,663.0,354.71,252.27
2016,3,28,15,45,812.5,111.5,2.15,23.0,614.0,298.3,204.22
2016,3,28,16,0,793.0,108.0,2.3,23.0,565.0,243.38,157.54
2016,3,28,16,15,767.0,103.5,2.3,22.5,512.0,188.43,113.39
2016,3,28,16,30,741.0,99.0,2.3,22.0,459.0,130.35,71.87
2016,3,28,16,45,703.5,94.0,2.3,21.5,402.5,79.88,47.2
2016,3,28,17,0,666.0,89.0,2.3,21.0,346.0,58.56,45.32
2016,3,28,17,15,614.5,81.0,2.1,20.0,288.5,55.44,42.94
2016,3,28,17,30,563.0,73.0,1.9,19.0,231.0,52.11,40.23
2016,3,28,17,45,481.0,63.0,1.75,18.0,176.0,46.77,35.56
2016,3,28,18,0,399.0,53.0,1.6,17.0,121.0,41.16,30.37
2016,3,28,18,15,275.5,37.5,1.65,16.5,76.0,29.0,19.04
2016,3,28,18,30,152.0,22.0,1.7,16.0,31.0,17.32,3.13
2016,3,28,18,45,76.0,11.0,1.8,15.5,15.5,10.48,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,103.0,22.5,2.15,14.0,35.0,98.66,51.61
2016,3,29,7,0,206.0,45.0,2.5,15.0,70.0,192.99,152.73
2016,3,29,7,15,298.5,62.0,2.75,15.5,119.5,274.29,224.69
2016,3,29,7,30,391.0,79.0,3.0,16.0,169.0,363.87,301.12
2016,3,29,7,45,456.5,91.0,3.3,17.0,224.0,436.21,360.57
2016,3,29,8,0,522.0,103.0,3.6,18.0,279.0,512.84,421.08
2016,3,29,8,15,261.0,107.0,3.7,18.5,195.0,325.79,268.28
2016,3,29,8,30,0.0,111.0,3.8,19.0,111.0,106.13,82.39
2016,3,29,8,45,1.0,137.0,3.9,19.5,137.5,132.95,104.05
2016,3,29,9,0,2.0,163.0,4.0,20.0,164.0,159.71,125.07
2016,3,29,9,15,1.0,159.0,4.0,20.0,159.5,153.5,119.58
2016,3,29,9,30,0.0,155.0,4.0,20.0,155.0,147.77,114.58
2016,3,29,9,45,5.5,189.0,4.0,20.5,193.0,186.26,144.84
2016,3,29,10,0,11.0,223.0,4.0,21.0,231.0,224.81,174.6
2016,3,29,10,15,9.5,216.5,4.0,21.0,224.0,216.02,167.21
2016,3,29,10,30,8.0,210.0,4.0,21.0,217.0,207.51,160.19
2016,3,29,10,45,4.0,168.5,4.0,21.5,172.0,162.86,124.56
2016,3,29,11,0,0.0,127.0,4.0,22.0,127.0,119.18,89.67
2016,3,29,11,15,0.5,135.0,4.0,22.5,135.5,127.2,95.76
2016,3,29,11,30,1.0,143.0,4.0,23.0,144.0,135.17,101.72
2016,3,29,11,45,0.5,134.5,4.05,23.5,135.0,126.56,94.68
2016,3,29,12,0,0.0,126.0,4.1,24.0,126.0,118.02,87.75
2016,3,29,12,15,0.5,133.0,4.1,24.0,133.5,124.95,93.16
2016,3,29,12,30,1.0,140.0,4.1,24.0,141.0,131.81,98.5
2016,3,29,12,45,2.5,150.0,4.2,24.5,152.5,142.2,106.42
2016,3,29,13,0,4.0,160.0,4.3,25.0,164.0,152.42,114.18
2016,3,29,13,15,5.5,175.0,4.35,25.0,180.5,167.06,125.57
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,181.44,136.73
2016,3,29,13,45,3.5,155.0,4.45,25.0,158.5,146.4,109.66
2016,3,29,14,0,0.0,120.0,4.5,25.0,120.0,111.75,82.73
2016,3,29,14,15,0.0,121.0,4.55,25.0,121.0,112.59,83.53
2016,3,29,14,30,0.0,122.0,4.6,25.0,122.0,113.41,84.3
2016,3,29,14,45,0.0,90.5,4.65,25.5,90.5,84.48,61.54
2016,3,29,15,0,0.0,59.0,4.7,26.0,59.0,55.0,38.23
2016,3,29,15,15,9.0,149.0,4.7,25.5,155.5,140.47,105.87
2016,3,29,15,30,18.0,239.0,4.7,25.0,252.0,218.98,167.23
2016,3,29,15,45,9.0,170.5,4.7,25.0,177.0,156.87,119.23
2016,3,29,16,0,0.0,102.0,4.7,25.0,102.0,94.61,70.58
2016,3,29,16,15,7.5,138.5,4.5,24.5,142.5,126.63,96.31
2016,3,29,16,30,15.0,175.0,4.3,24.0,183.0,154.28,118.62
2016,3,29,16,45,11.0,155.0,4.15,24.0,160.5,135.17,104.08
2016,3,29,17,0,7.0,135.0,4.0,24.0,138.0,117.54,94.82
2016,3,29,17,15,3.5,113.5,3.75,23.5,115.0,99.62,80.04
2016,3,29,17,30,0.0,92.0,3.5,23.0,92.0,81.49,64.76
2016,3,29,17,45,0.0,70.0,3.25,22.5,70.0,62.78,48.63
2016,3,29,18,0,0.0,48.0,3.0,22.0,48.0,43.8,31.97
2016,3,29,18,15,0.0,30.5,3.15,21.5,30.5,28.24,17.99
2016,3,29,18,30,0.0,13.0,3.3,21.0,13.0,12.05,0.92
2016,3,29,18,45,0.0,6.5,3.45,20.5,6.5,6.2,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.5,3.9,19.0,5.5,5.09,0.0
2016,3,30,7,0,0.0,11.0,3.9,19.0,11.0,10.18,2.63
2016,3,30,7,15,0.0,19.0,4.0,19.0,19.0,17.61,9.04
2016,3,30,7,30,0.0,27.0,4.1,19.0,27.0,25.04,15.44
2016,3,30,7,45,0.0,35.5,4.25,19.5,35.5,32.95,22.1
2016,3,30,8,0,0.0,44.0,4.4,20.0,44.0,40.87,28.65
2016,3,30,8,15,0.0,34.0,4.45,20.0,34.0,31.57,20.8
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,22.28,12.97
2016,3,30,8,45,0.0,53.0,4.55,20.0,53.0,49.29,35.3
2016,3,30,9,0,0.0,82.0,4.6,20.0,82.0,76.38,57.41
2016,3,30,9,15,0.0,68.5,4.75,20.0,68.5,63.78,46.89
2016,3,30,9,30,0.0,55.0,4.9,20.0,55.0,51.2,36.45
2016,3,30,9,45,0.0,102.0,5.05,20.5,102.0,95.36,72.09
2016,3,30,10,0,0.0,149.0,5.2,21.0,149.0,140.92,108.22
2016,3,30,10,15,0.5,148.5,5.3,21.0,149.0,140.65,107.75
2016,3,30,10,30,1.0,148.0,5.4,21.0,149.0,140.45,107.4
2016,3,30,10,45,7.5,203.0,5.55,21.5,209.5,199.64,153.93
2016,3,30,11,0,14.0,258.0,5.7,22.0,270.0,258.88,199.63
2016,3,30,11,15,14.5,267.5,5.8,22.0,280.5,267.72,206.16
2016,3,30,11,30,15.0,277.0,5.9,22.0,291.0,276.42,212.67
2016,3,30,11,45,14.5,272.5,6.0,22.5,285.5,270.61,207.63
2016,3,30,12,0,14.0,268.0,6.1,23.0,280.0,264.85,202.7
2016,3,30,12,15,15.5,282.5,6.05,23.5,296.0,278.83,212.93
2016,3,30,12,30,17.0,297.0,6.0,24.0,312.0,292.48,222.83
2016,3,30,12,45,20.0,316.5,6.0,24.5,334.5,311.65,236.93
2016,3,30,13,0,23.0,336.0,6.0,25.0,357.0,330.22,250.49
2016,3,30,13,15,98.0,392.5,5.9,25.0,479.0,434.92,330.59
2016,3,30,13,30,173.0,449.0,5.8,25.0,601.0,529.29,400.95
2016,3,30,13,45,236.0,428.5,5.7,25.5,630.5,541.0,409.36
2016,3,30,14,0,299.0,408.0,5.6,26.0,660.0,544.19,411.32
2016,3,30,14,15,247.0,402.5,5.45,26.0,606.0,494.1,373.22
2016,3,30,14,30,195.0,397.0,5.3,26.0,552.0,444.98,336.03
2016,3,30,14,45,208.5,376.5,5.2,26.5,536.0,420.15,316.56
2016,3,30,15,0,222.0,356.0,5.1,27.0,520.0,393.97,295.68
2016,3,30,15,15,392.5,284.5,5.0,26.5,553.5,379.84,282.66
2016,3,30,15,30,563.0,213.0,4.9,26.0,587.0,347.22,252.57
2016,3,30,15,45,481.0,221.0,4.8,26.0,524.0,296.49,212.3
2016,3,30,16,0,399.0,229.0,4.7,26.0,461.0,260.77,184.99
2016,3,30,16,15,569.0,162.0,4.45,25.5,459.0,202.82,132.06
2016,3,30,16,30,739.0,95.0,4.2,25.0,457.0,130.11,70.51
2016,3,30,16,45,710.5,88.5,4.0,25.0,402.5,78.89,44.1
2016,3,30,17,0,682.0,82.0,3.8,25.0,348.0,53.06,39.86
2016,3,30,17,15,633.5,75.5,3.4,24.0,291.5,50.87,38.29
2016,3,30,17,30,585.0,69.0,3.0,23.0,235.0,48.55,36.48
2016,3,30,17,45,515.0,59.0,2.6,22.5,181.0,43.07,31.7
2016,3,30,18,0,445.0,49.0,2.2,22.0,127.0,37.25,26.4
2016,3,30,18,15,320.5,36.0,2.25,21.5,81.0,28.22,18.03
2016,3,30,18,30,196.0,23.0,2.3,21.0,35.0,18.61,5.29
2016,3,30,18,45,98.0,11.5,2.35,20.5,17.5,10.96,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,172.0,20.0,3.25,14.5,42.0,135.14,87.48
2016,3,31,7,0,344.0,40.0,3.6,15.0,84.0,262.7,211.22
2016,3,31,7,15,442.0,51.0,3.7,15.5,137.0,348.84,287.6
2016,3,31,7,30,540.0,62.0,3.8,16.0,190.0,442.92,367.5
2016,3,31,7,45,612.0,67.5,3.95,17.0,249.5,519.74,429.85
2016,3,31,8,0,684.0,73.0,4.1,18.0,309.0,600.55,492.09
2016,3,31,8,15,725.0,78.0,4.3,19.0,367.5,657.12,532.39
2016,3,31,8,30,766.0,83.0,4.5,20.0,426.0,718.41,575.24
2016,3,31,8,45,804.0,84.5,4.7,21.0,484.5,773.04,612.0
2016,3,31,9,0,842.0,86.0,4.9,22.0,543.0,827.01,647.5
2016,3,31,9,15,862.5,89.0,4.8,22.5,595.5,859.4,666.43
2016,3,31,9,30,883.0,92.0,4.7,23.0,648.0,896.67,688.57
2016,3,31,9,45,901.5,93.0,4.6,23.5,696.0,927.33,705.71
2016,3,31,10,0,920.0,94.0,4.5,24.0,744.0,955.21,720.74
2016,3,31,10,15,930.5,96.0,4.45,24.0,784.0,973.76,731.39
2016,3,31,10,30,941.0,98.0,4.4,24.0,824.0,988.89,739.84
2016,3,31,10,45,948.5,99.5,4.35,24.5,856.5,997.11,742.32
2016,3,31,11,0,956.0,101.0,4.3,25.0,889.0,1001.66,742.52
2016,3,31,11,15,961.5,102.0,4.2,25.0,913.5,1000.09,739.98
2016,3,31,11,30,967.0,103.0,4.1,25.0,938.0,994.78,735.15
2016,3,31,11,45,968.5,104.5,4.1,25.5,953.0,982.62,725.1
2016,3,31,12,0,970.0,106.0,4.1,26.0,968.0,966.83,712.84
2016,3,31,12,15,971.0,106.0,4.05,26.0,974.5,945.59,698.23
2016,3,31,12,30,972.0,106.0,4.0,26.0,981.0,920.95,681.46
2016,3,31,12,45,971.5,105.5,4.0,26.5,978.0,891.34,660.36
2016,3,31,13,0,971.0,105.0,4.0,27.0,975.0,858.66,637.25
2016,3,31,13,15,969.0,104.5,3.9,27.0,963.5,821.93,612.19
2016,3,31,13,30,967.0,104.0,3.8,27.0,952.0,782.51,585.24
2016,3,31,13,45,963.0,103.0,3.75,27.0,931.5,738.79,554.26
2016,3,31,14,0,959.0,102.0,3.7,27.0,911.0,692.89,520.2
2016,3,31,14,15,953.0,100.5,3.65,27.0,882.5,643.41,482.81
2016,3,31,14,30,947.0,99.0,3.6,27.0,854.0,592.35,443.3
2016,3,31,14,45,935.5,99.0,3.55,27.0,817.0,538.52,400.67
2016,3,31,15,0,924.0,99.0,3.5,27.0,780.0,484.06,356.39
2016,3,31,15,15,912.0,97.0,3.4,26.5,737.0,427.39,309.82
2016,3,31,15,30,900.0,95.0,3.3,26.0,694.0,370.67,261.97
2016,3,31,15,45,885.0,91.5,3.2,26.0,644.5,312.14,211.58
2016,3,31,16,0,870.0,88.0,3.1,26.0,595.0,254.41,162.1
2016,3,31,16,15,847.0,84.5,2.9,25.5,540.5,189.64,109.81
2016,3,31,16,30,824.0,81.0,2.7,25.0,486.0,133.79,69.78
2016,3,31,16,45,791.5,77.0,2.55,24.5,428.5,79.74,42.4
2016,3,31,17,0,759.0,73.0,2.4,24.0,371.0,51.54,38.73
2016,3,31,17,15,711.0,67.5,2.25,22.5,311.5,49.44,37.3
2016,3,31,17,30,663.0,62.0,2.1,21.0,252.0,42.99,31.97
2016,3,31,17,45,584.0,54.5,1.95,20.0,194.5,39.29,28.77
2016,3,31,18,0,505.0,47.0,1.8,19.0,137.0,35.44,25.22
2016,3,31,18,15,372.5,35.0,2.0,18.5,88.0,27.23,17.51
2016,3,31,18,30,240.0,23.0,2.2,18.0,39.0,18.53,6.04
2016,3,31,18,45,120.0,11.5,2.4,17.5,19.5,10.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,3.9,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,3.9,12.0,1.0,0.95,0.0
2016,4,1,6,45,0.0,8.0,3.95,12.5,8.0,7.4,0.0
2016,4,1,7,0,0.0,15.0,4.0,13.0,15.0,13.89,5.98
2016,4,1,7,15,0.0,24.5,4.2,13.0,24.5,22.72,13.76
2016,4,1,7,30,0.0,34.0,4.4,13.0,34.0,31.55,21.51
2016,4,1,7,45,0.0,44.5,4.6,13.5,44.5,41.33,29.91
2016,4,1,8,0,0.0,55.0,4.8,14.0,55.0,51.12,38.15
2016,4,1,8,15,0.0,60.0,5.05,14.0,60.0,55.79,42.0
2016,4,1,8,30,0.0,65.0,5.3,14.0,65.0,60.47,45.79
2016,4,1,8,45,0.0,56.5,5.55,14.5,56.5,52.55,38.84
2016,4,1,9,0,0.0,48.0,5.8,15.0,48.0,44.64,31.97
2016,4,1,9,15,1.0,108.5,5.75,15.0,109.0,102.71,80.26
2016,4,1,9,30,2.0,169.0,5.7,15.0,170.0,163.52,129.94
2016,4,1,9,45,3.5,180.0,5.7,15.5,182.5,175.25,138.86
2016,4,1,10,0,5.0,191.0,5.7,16.0,195.0,187.0,147.78
2016,4,1,10,15,10.0,226.0,5.6,16.0,234.0,225.91,178.81
2016,4,1,10,30,15.0,261.0,5.5,16.0,273.0,264.69,209.37
2016,4,1,10,45,15.5,271.0,5.45,16.0,284.0,274.08,216.35
2016,4,1,11,0,16.0,281.0,5.4,16.0,295.0,283.37,223.3
2016,4,1,11,15,18.0,296.0,5.4,16.0,311.5,298.81,235.18
2016,4,1,11,30,20.0,311.0,5.4,16.0,328.0,314.01,246.84
2016,4,1,11,45,18.5,305.0,5.45,16.5,321.0,305.5,239.48
2016,4,1,12,0,17.0,299.0,5.5,17.0,314.0,297.1,232.34
2016,4,1,12,15,14.5,268.0,5.55,17.0,281.0,264.3,206.61
2016,4,1,12,30,12.0,237.0,5.6,17.0,248.0,232.01,181.2
2016,4,1,12,45,6.0,167.5,5.65,17.5,173.0,161.4,124.86
2016,4,1,13,0,0.0,98.0,5.7,18.0,98.0,91.59,68.66
2016,4,1,13,15,4.0,146.5,5.7,18.0,150.0,139.59,107.36
2016,4,1,13,30,8.0,195.0,5.7,18.0,202.0,186.79,145.03
2016,4,1,13,45,169.0,298.0,5.75,18.0,441.0,384.02,302.77
2016,4,1,14,0,330.0,401.0,5.8,18.0,680.0,558.72,436.64
2016,4,1,14,15,178.5,357.0,5.8,17.5,507.5,417.71,327.48
2016,4,1,14,30,27.0,313.0,5.8,17.0,335.0,292.03,229.08
2016,4,1,14,45,66.5,334.0,5.8,17.0,384.5,323.94,254.61
2016,4,1,15,0,106.0,355.0,5.8,17.0,434.0,350.21,274.88
2016,4,1,15,15,261.5,313.0,5.8,16.5,492.0,353.7,276.0
2016,4,1,15,30,417.0,271.0,5.8,16.0,550.0,347.3,266.62
2016,4,1,15,45,528.0,223.0,5.8,15.5,549.5,312.46,233.19
2016,4,1,16,0,639.0,175.0,5.8,15.0,549.0,265.27,188.02
2016,4,1,16,15,643.5,145.5,5.7,14.5,492.5,202.79,134.88
2016,4,1,16,30,648.0,116.0,5.6,14.0,436.0,140.24,85.51
2016,4,1,16,45,572.5,126.0,5.55,14.0,384.5,105.6,70.42
2016,4,1,17,0,497.0,136.0,5.5,14.0,333.0,93.16,77.24
2016,4,1,17,15,449.0,121.5,5.15,13.5,278.0,85.51,70.82
2016,4,1,17,30,401.0,107.0,4.8,13.0,223.0,77.37,63.78
2016,4,1,17,45,351.0,87.5,4.5,12.5,172.5,64.84,52.55
2016,4,1,18,0,301.0,68.0,4.2,12.0,122.0,51.61,40.37
2016,4,1,18,15,200.5,47.5,3.95,11.5,78.0,36.78,26.44
2016,4,1,18,30,100.0,27.0,3.7,11.0,34.0,22.27,9.47
2016,4,1,18,45,50.0,13.5,3.45,11.0,17.0,12.87,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,64.52,0.0
2016,4,2,6,45,289.0,24.5,3.9,6.5,57.0,204.17,150.91
2016,4,2,7,0,458.0,38.0,4.0,7.0,100.0,325.37,271.37
2016,4,2,7,15,548.5,46.5,3.95,8.0,156.0,409.59,347.61
2016,4,2,7,30,639.0,55.0,3.9,9.0,212.0,500.97,425.92
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.0,567.68,480.62
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,641.3,536.34
2016,4,2,8,15,786.0,71.5,3.8,12.0,391.0,700.19,577.8
2016,4,2,8,30,822.0,76.0,3.7,13.0,450.0,759.04,617.61
2016,4,2,8,45,847.5,79.5,3.6,14.5,507.0,807.59,647.15
2016,4,2,9,0,873.0,83.0,3.5,16.0,564.0,847.61,669.5
2016,4,2,9,15,891.5,85.5,3.35,16.5,616.0,885.5,691.96
2016,4,2,9,30,910.0,88.0,3.2,17.0,668.0,921.03,712.27
2016,4,2,9,45,923.5,90.5,3.1,17.5,714.5,949.37,727.6
2016,4,2,10,0,937.0,93.0,3.0,18.0,761.0,974.63,740.7
2016,4,2,10,15,946.5,94.5,3.05,18.5,801.0,991.78,749.5
2016,4,2,10,30,956.0,96.0,3.1,19.0,841.0,1005.44,756.13
2016,4,2,10,45,963.0,97.5,3.15,19.5,873.0,1013.14,758.91
2016,4,2,11,0,970.0,99.0,3.2,20.0,905.0,1017.12,759.4
2016,4,2,11,15,975.0,100.0,3.25,20.0,929.0,1014.93,757.43
2016,4,2,11,30,980.0,101.0,3.3,20.0,953.0,1008.95,753.14
2016,4,2,11,45,981.5,102.0,3.35,20.5,968.0,996.02,742.95
2016,4,2,12,0,983.0,103.0,3.4,21.0,983.0,979.44,730.51
2016,4,2,12,15,984.0,103.5,3.4,21.0,989.5,958.36,716.23
2016,4,2,12,30,985.0,104.0,3.4,21.0,996.0,933.83,699.72
2016,4,2,12,45,984.0,104.0,3.45,21.0,993.0,903.86,679.87
2016,4,2,13,0,983.0,104.0,3.5,21.0,990.0,870.81,657.86
2016,4,2,13,15,980.5,103.5,3.5,21.0,978.0,833.23,632.35
2016,4,2,13,30,978.0,103.0,3.5,21.0,966.0,792.98,604.85
2016,4,2,13,45,973.0,102.5,3.5,21.0,945.0,748.55,573.31
2016,4,2,14,0,968.0,102.0,3.5,21.0,924.0,702.0,538.35
2016,4,2,14,15,961.5,100.5,3.45,21.0,894.5,651.78,499.73
2016,4,2,14,30,955.0,99.0,3.4,21.0,865.0,600.02,458.96
2016,4,2,14,45,940.0,100.5,3.4,21.0,826.5,545.32,414.98
2016,4,2,15,0,925.0,102.0,3.4,21.0,788.0,490.3,369.52
2016,4,2,15,15,912.5,99.5,3.35,21.0,744.0,432.92,320.95
2016,4,2,15,30,900.0,97.0,3.3,21.0,700.0,375.57,271.24
2016,4,2,15,45,884.0,93.5,3.25,21.0,650.5,316.75,219.76
2016,4,2,16,0,868.0,90.0,3.2,21.0,601.0,252.21,164.03
2016,4,2,16,15,845.0,86.5,3.0,20.5,546.5,194.15,115.79
2016,4,2,16,30,822.0,83.0,2.8,20.0,492.0,138.39,74.54
2016,4,2,16,45,790.5,78.5,2.6,20.0,434.0,84.04,45.22
2016,4,2,17,0,759.0,74.0,2.4,20.0,376.0,52.13,39.9
2016,4,2,17,15,712.5,68.5,2.05,18.5,316.5,50.07,38.49
2016,4,2,17,30,666.0,63.0,1.7,17.0,257.0,43.58,33.06
2016,4,2,17,45,592.5,55.0,1.4,16.0,199.5,39.51,29.51
2016,4,2,18,0,519.0,47.0,1.1,15.0,142.0,35.23,25.55
2016,4,2,18,15,391.5,35.5,1.1,14.5,92.0,27.48,18.18
2016,4,2,18,30,264.0,24.0,1.1,14.0,42.0,19.29,7.84
