Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,10.4,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,26.06,6.32
2016,5,13,6,15,61.0,42.0,2.4,18.0,51.5,89.77,66.83
2016,5,13,6,30,106.0,69.0,2.4,18.0,87.0,151.04,120.1
2016,5,13,6,45,158.5,95.0,2.4,18.5,133.0,217.13,176.35
2016,5,13,7,0,211.0,121.0,2.4,19.0,179.0,296.91,242.12
2016,5,13,7,15,258.0,142.5,2.4,19.5,229.0,361.13,293.6
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,428.71,346.01
2016,5,13,7,45,345.0,181.0,2.4,21.0,330.5,488.14,389.72
2016,5,13,8,0,385.0,198.0,2.4,22.0,382.0,549.73,433.55
2016,5,13,8,15,417.0,211.5,2.4,22.5,432.5,602.04,470.01
2016,5,13,8,30,449.0,225.0,2.4,23.0,483.0,668.68,515.53
2016,5,13,8,45,471.0,238.0,2.4,23.5,530.5,713.13,544.25
2016,5,13,9,0,493.0,251.0,2.4,24.0,578.0,756.88,572.05
2016,5,13,9,15,514.0,260.0,2.35,24.5,622.0,794.31,594.78
2016,5,13,9,30,535.0,269.0,2.3,25.0,666.0,830.48,616.27
2016,5,13,9,45,558.5,272.0,2.25,25.5,707.0,861.06,633.91
2016,5,13,10,0,582.0,275.0,2.2,26.0,748.0,889.98,650.24
2016,5,13,10,15,595.0,280.0,2.1,26.0,781.5,908.67,660.3
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,927.16,670.17
2016,5,13,10,45,625.5,283.0,1.95,26.5,843.5,938.3,674.8
2016,5,13,11,0,643.0,281.0,1.9,27.0,872.0,946.69,677.75
2016,5,13,11,15,516.0,352.0,1.85,27.0,832.5,881.83,631.09
2016,5,13,11,30,389.0,423.0,1.8,27.0,793.0,809.67,580.09
2016,5,13,11,45,349.0,449.0,1.75,27.5,784.5,785.25,561.48
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,759.83,541.89
2016,5,13,12,15,318.0,474.0,1.65,28.0,785.0,753.35,537.46
2016,5,13,12,30,327.0,473.0,1.6,28.0,794.0,745.34,531.88
2016,5,13,12,45,216.0,481.0,1.6,28.0,693.0,639.22,458.94
2016,5,13,13,0,105.0,489.0,1.6,28.0,592.0,540.94,390.22
2016,5,13,13,15,128.0,487.5,1.6,28.0,611.0,548.64,396.81
2016,5,13,13,30,151.0,486.0,1.6,28.0,630.0,554.41,401.25
2016,5,13,13,45,186.5,473.0,1.6,28.0,646.5,557.43,404.1
2016,5,13,14,0,222.0,460.0,1.6,28.0,663.0,557.5,404.76
2016,5,13,14,15,255.5,437.5,1.6,28.0,664.5,539.95,393.21
2016,5,13,14,30,289.0,415.0,1.6,28.0,666.0,524.13,382.51
2016,5,13,14,45,422.0,349.0,1.6,28.0,699.0,519.39,380.03
2016,5,13,15,0,555.0,283.0,1.6,28.0,732.0,506.88,370.43
2016,5,13,15,15,532.0,270.5,1.55,28.0,682.5,454.31,330.92
2016,5,13,15,30,509.0,258.0,1.5,28.0,633.0,403.75,292.4
2016,5,13,15,45,428.0,266.0,1.5,28.0,567.5,351.6,253.2
2016,5,13,16,0,347.0,274.0,1.5,28.0,502.0,314.1,225.3
2016,5,13,16,15,268.0,262.5,1.45,27.5,430.0,264.22,189.47
2016,5,13,16,30,189.0,251.0,1.4,27.0,358.0,230.64,166.94
2016,5,13,16,45,251.0,216.5,1.35,27.0,344.0,191.29,134.85
2016,5,13,17,0,313.0,182.0,1.3,27.0,330.0,153.51,106.49
2016,5,13,17,15,338.0,163.5,1.2,26.5,305.0,119.84,95.18
2016,5,13,17,30,363.0,145.0,1.1,26.0,280.0,106.49,84.63
2016,5,13,17,45,314.0,127.0,1.0,25.5,230.0,94.91,75.27
2016,5,13,18,0,265.0,109.0,0.9,25.0,180.0,82.8,65.18
2016,5,13,18,15,203.5,87.0,0.9,24.5,133.5,67.35,51.94
2016,5,13,18,30,142.0,65.0,0.9,24.0,87.0,51.31,37.83
2016,5,13,18,45,84.0,40.0,0.9,24.0,52.0,33.76,21.94
2016,5,13,19,0,26.0,15.0,0.9,24.0,17.0,13.48,0.0
2016,5,13,19,15,13.0,7.5,0.95,23.5,8.5,7.15,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,19.5,8.5,8.1,0.0
2016,5,14,6,0,0.0,17.0,1.7,20.0,17.0,15.78,2.26
2016,5,14,6,15,25.0,38.5,1.7,20.5,43.0,57.15,40.24
2016,5,14,6,30,50.0,60.0,1.7,21.0,69.0,96.64,74.2
2016,5,14,6,45,71.5,84.0,1.7,21.5,101.5,147.97,117.25
2016,5,14,7,0,93.0,108.0,1.7,22.0,134.0,191.67,153.31
2016,5,14,7,15,115.5,130.5,1.65,22.5,169.5,235.2,188.24
2016,5,14,7,30,138.0,153.0,1.6,23.0,205.0,280.08,223.19
2016,5,14,7,45,124.5,178.0,1.55,24.0,231.0,301.55,237.62
2016,5,14,8,0,111.0,203.0,1.5,25.0,257.0,321.31,250.28
2016,5,14,8,15,117.0,229.0,1.5,25.0,291.5,357.12,276.32
2016,5,14,8,30,123.0,255.0,1.5,25.0,326.0,392.59,301.57
2016,5,14,8,45,71.5,247.0,1.5,25.5,289.0,322.43,246.41
2016,5,14,9,0,20.0,239.0,1.5,26.0,252.0,252.14,191.04
2016,5,14,9,15,18.0,245.5,1.45,26.0,258.5,255.77,193.36
2016,5,14,9,30,16.0,252.0,1.4,26.0,265.0,259.44,195.45
2016,5,14,9,45,16.0,260.5,1.4,26.0,273.5,267.11,200.69
2016,5,14,10,0,16.0,269.0,1.4,26.0,282.0,274.77,205.92
2016,5,14,10,15,19.5,297.5,1.3,26.0,314.0,305.89,228.35
2016,5,14,10,30,23.0,326.0,1.2,26.0,346.0,336.76,250.16
2016,5,14,10,45,19.0,307.0,1.15,26.0,324.0,312.77,232.03
2016,5,14,11,0,15.0,288.0,1.1,26.0,302.0,289.21,214.52
2016,5,14,11,15,14.5,280.5,1.0,25.5,294.5,280.6,208.35
2016,5,14,11,30,14.0,273.0,0.9,25.0,287.0,272.07,202.19
2016,5,14,11,45,17.0,307.5,0.8,25.0,324.5,307.09,227.44
2016,5,14,12,0,20.0,342.0,0.7,25.0,362.0,341.58,251.63
2016,5,14,12,15,30.0,384.5,0.65,25.0,414.5,394.28,288.67
2016,5,14,12,30,40.0,427.0,0.6,25.0,467.0,439.62,319.7
2016,5,14,12,45,31.0,392.0,0.6,25.0,423.0,394.5,287.73
2016,5,14,13,0,22.0,357.0,0.6,25.0,379.0,350.28,256.72
2016,5,14,13,15,17.0,293.5,0.65,24.5,310.0,286.01,211.56
2016,5,14,13,30,12.0,230.0,0.7,24.0,241.0,222.61,165.84
2016,5,14,13,45,6.0,138.0,0.8,24.0,143.5,132.87,98.42
2016,5,14,14,0,0.0,46.0,0.9,24.0,46.0,42.99,28.55
2016,5,14,14,15,0.0,42.0,1.0,23.5,42.0,39.23,25.75
2016,5,14,14,30,0.0,38.0,1.1,23.0,38.0,35.47,22.85
2016,5,14,14,45,0.0,52.5,1.25,23.0,52.5,49.0,33.71
2016,5,14,15,0,0.0,67.0,1.4,23.0,67.0,62.53,44.56
2016,5,14,15,15,0.0,52.0,1.45,22.5,52.0,48.49,33.49
2016,5,14,15,30,0.0,37.0,1.5,22.0,37.0,34.47,22.35
2016,5,14,15,45,0.0,56.5,1.6,22.0,56.5,52.64,37.13
2016,5,14,16,0,0.0,76.0,1.7,22.0,76.0,70.83,51.92
2016,5,14,16,15,0.0,109.5,1.65,21.5,109.5,101.4,76.8
2016,5,14,16,30,0.0,143.0,1.6,21.0,143.0,129.88,100.03
2016,5,14,16,45,0.0,81.0,1.6,21.0,81.0,75.43,56.36
2016,5,14,17,0,0.0,19.0,1.6,21.0,19.0,17.64,9.02
2016,5,14,17,15,0.0,16.5,1.65,20.5,16.5,15.31,7.75
2016,5,14,17,30,0.0,14.0,1.7,20.0,14.0,12.98,5.77
2016,5,14,17,45,0.0,11.5,1.75,20.0,11.5,10.66,3.74
2016,5,14,18,0,0.0,9.0,1.8,20.0,9.0,8.33,1.69
2016,5,14,18,15,0.0,6.5,2.05,19.5,6.5,6.02,0.0
2016,5,14,18,30,0.0,4.0,2.3,19.0,4.0,3.7,0.0
2016,5,14,18,45,0.0,2.5,2.55,19.0,2.5,2.31,0.0
2016,5,14,19,0,0.0,1.0,2.8,19.0,1.0,0.92,0.0
2016,5,14,19,15,0.0,0.5,2.9,18.5,0.5,0.48,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,14.0,5.5,5.24,0.0
2016,5,15,6,0,0.0,11.0,2.7,14.0,11.0,10.19,0.0
2016,5,15,6,15,0.0,29.5,2.7,14.0,29.5,27.55,16.99
2016,5,15,6,30,0.0,48.0,2.7,14.0,48.0,46.96,34.04
2016,5,15,6,45,2.0,70.5,2.75,14.5,71.0,71.81,55.5
2016,5,15,7,0,4.0,93.0,2.8,15.0,94.0,96.24,76.28
2016,5,15,7,15,31.0,120.5,2.8,15.0,132.0,152.55,124.16
2016,5,15,7,30,58.0,148.0,2.8,15.0,170.0,203.36,166.61
2016,5,15,7,45,69.5,174.0,2.85,15.5,204.5,241.8,197.36
2016,5,15,8,0,81.0,200.0,2.9,16.0,239.0,280.55,227.72
2016,5,15,8,15,130.0,228.0,2.9,16.5,299.0,366.8,295.93
2016,5,15,8,30,179.0,256.0,2.9,17.0,359.0,442.64,354.04
2016,5,15,8,45,119.0,270.5,2.95,17.5,341.5,406.28,322.17
2016,5,15,9,0,59.0,285.0,3.0,18.0,324.0,352.43,277.34
2016,5,15,9,15,106.0,320.0,2.95,18.5,396.5,434.06,339.9
2016,5,15,9,30,153.0,355.0,2.9,19.0,469.0,530.76,411.08
2016,5,15,9,45,140.0,375.5,2.9,19.5,484.0,538.73,414.06
2016,5,15,10,0,127.0,396.0,2.9,20.0,499.0,545.54,416.71
2016,5,15,10,15,121.5,413.0,2.85,20.0,515.5,554.94,422.27
2016,5,15,10,30,116.0,430.0,2.8,20.0,532.0,563.5,427.23
2016,5,15,10,45,89.5,429.5,2.8,20.5,509.5,520.11,393.71
2016,5,15,11,0,63.0,429.0,2.8,21.0,487.0,489.28,369.43
2016,5,15,11,15,41.5,382.0,2.7,21.0,421.0,416.51,315.41
2016,5,15,11,30,20.0,335.0,2.6,21.0,355.0,337.67,256.32
2016,5,15,11,45,20.5,341.5,2.55,21.5,362.0,343.05,259.91
2016,5,15,12,0,21.0,348.0,2.5,22.0,369.0,348.26,263.05
2016,5,15,12,15,22.0,357.0,2.45,22.0,379.0,356.07,268.67
2016,5,15,12,30,23.0,366.0,2.4,22.0,389.0,363.59,274.07
2016,5,15,12,45,29.0,388.0,2.35,22.0,416.5,389.08,292.8
2016,5,15,13,0,35.0,410.0,2.3,22.0,444.0,410.31,308.24
2016,5,15,13,15,27.5,373.5,2.3,22.0,400.5,366.73,276.21
2016,5,15,13,30,20.0,337.0,2.3,22.0,357.0,326.35,246.51
2016,5,15,13,45,18.5,321.5,2.3,22.0,339.5,309.26,234.06
2016,5,15,14,0,17.0,306.0,2.3,22.0,322.0,292.42,221.67
2016,5,15,14,15,20.5,316.0,2.3,22.0,334.5,301.62,228.88
2016,5,15,14,30,24.0,326.0,2.3,22.0,347.0,310.15,235.49
2016,5,15,14,45,46.0,348.5,2.3,22.0,386.5,331.27,251.71
2016,5,15,15,0,68.0,371.0,2.3,22.0,426.0,354.72,269.33
2016,5,15,15,15,76.0,355.5,2.3,22.0,414.0,338.7,257.39
2016,5,15,15,30,84.0,340.0,2.3,22.0,402.0,321.84,244.76
2016,5,15,15,45,87.0,318.5,2.3,22.0,379.0,297.9,226.63
2016,5,15,16,0,90.0,297.0,2.3,22.0,356.0,273.77,208.15
2016,5,15,16,15,45.0,210.5,2.25,21.5,240.0,190.51,145.54
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,113.7,86.99
2016,5,15,16,45,0.0,76.5,2.15,21.0,76.5,71.23,52.97
2016,5,15,17,0,0.0,29.0,2.1,21.0,29.0,26.93,16.72
2016,5,15,17,15,0.0,25.0,1.95,20.5,25.0,23.2,13.76
2016,5,15,17,30,0.0,21.0,1.8,20.0,21.0,19.48,11.47
2016,5,15,17,45,0.0,17.5,1.7,20.0,17.5,16.22,8.65
2016,5,15,18,0,0.0,14.0,1.6,20.0,14.0,12.97,5.78
2016,5,15,18,15,0.0,10.5,1.45,19.5,10.5,9.72,2.89
2016,5,15,18,30,0.0,7.0,1.3,19.0,7.0,6.48,0.0
2016,5,15,18,45,0.0,4.0,1.15,19.0,4.0,3.7,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.92,0.0
2016,5,15,19,15,0.0,0.5,0.95,19.0,0.5,0.48,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.0,1.55,17.5,8.0,7.63,0.0
2016,5,16,6,0,0.0,16.0,1.8,18.0,16.0,14.84,2.92
2016,5,16,6,15,2.0,36.0,2.05,18.0,36.5,37.06,24.43
2016,5,16,6,30,4.0,56.0,2.3,18.0,57.0,59.33,43.79
2016,5,16,6,45,17.5,78.0,2.55,18.5,83.0,90.45,70.43
2016,5,16,7,0,31.0,100.0,2.8,19.0,109.0,130.02,103.69
2016,5,16,7,15,15.5,105.0,3.0,19.0,109.5,114.66,90.62
2016,5,16,7,30,0.0,110.0,3.2,19.0,110.0,106.94,83.59
2016,5,16,7,45,0.0,108.5,3.4,19.5,108.5,103.76,80.54
2016,5,16,8,0,0.0,107.0,3.6,20.0,107.0,101.31,78.08
2016,5,16,8,15,0.0,106.5,3.7,20.0,106.5,100.28,76.95
2016,5,16,8,30,0.0,106.0,3.8,20.0,106.0,99.49,76.02
2016,5,16,8,45,0.5,133.0,3.9,20.5,133.5,126.4,97.32
2016,5,16,9,0,1.0,160.0,4.0,21.0,161.0,153.4,118.34
2016,5,16,9,15,0.5,153.0,3.95,21.5,154.0,145.56,111.5
2016,5,16,9,30,0.0,146.0,3.9,22.0,147.0,137.96,104.98
2016,5,16,9,45,0.0,140.0,3.85,22.5,140.5,131.99,99.82
2016,5,16,10,0,0.0,134.0,3.8,23.0,134.0,126.12,94.82
2016,5,16,10,15,5.5,184.0,3.65,23.0,189.0,179.84,136.8
2016,5,16,10,30,11.0,234.0,3.5,23.0,244.0,233.77,178.19
2016,5,16,10,45,10.0,217.0,3.35,23.5,226.0,215.79,163.68
2016,5,16,11,0,9.0,200.0,3.2,24.0,208.0,198.05,149.58
2016,5,16,11,15,32.5,320.5,3.05,24.0,351.5,345.83,261.42
2016,5,16,11,30,56.0,441.0,2.9,24.0,495.0,486.4,363.17
2016,5,16,11,45,35.5,362.5,2.8,24.5,397.5,385.0,287.86
2016,5,16,12,0,15.0,284.0,2.7,25.0,300.0,281.76,210.93
2016,5,16,12,15,45.0,381.0,2.75,25.0,426.0,404.83,302.5
2016,5,16,12,30,75.0,478.0,2.8,25.0,552.0,519.26,384.39
2016,5,16,12,45,54.0,440.5,2.85,25.5,494.0,459.7,340.37
2016,5,16,13,0,33.0,403.0,2.9,26.0,436.0,402.26,298.32
2016,5,16,13,15,33.0,398.5,3.0,26.0,430.5,393.82,292.66
2016,5,16,13,30,33.0,394.0,3.1,26.0,425.0,385.43,286.84
2016,5,16,13,45,36.5,394.5,3.25,26.5,428.5,383.99,285.66
2016,5,16,14,0,40.0,395.0,3.4,27.0,432.0,382.11,284.14
2016,5,16,14,15,89.0,414.5,3.5,26.5,493.0,425.01,317.07
2016,5,16,14,30,138.0,434.0,3.6,26.0,554.0,456.42,341.11
2016,5,16,14,45,90.0,389.0,3.7,26.0,466.5,388.65,291.3
2016,5,16,15,0,42.0,344.0,3.8,26.0,379.0,320.29,240.92
2016,5,16,15,15,95.5,349.0,3.85,25.5,422.0,342.6,258.39
2016,5,16,15,30,149.0,354.0,3.9,25.0,465.0,350.98,264.5
2016,5,16,15,45,438.0,246.0,4.0,25.0,542.0,341.84,252.33
2016,5,16,16,0,727.0,138.0,4.1,25.0,619.0,312.41,219.82
2016,5,16,16,15,705.0,133.0,4.1,24.5,569.0,261.41,176.76
2016,5,16,16,30,683.0,128.0,4.1,24.0,519.0,212.71,136.42
2016,5,16,16,45,374.0,161.5,4.1,24.0,372.5,161.52,108.62
2016,5,16,17,0,65.0,195.0,4.1,24.0,226.0,162.59,123.59
2016,5,16,17,15,316.0,145.5,4.05,23.5,268.0,110.24,81.64
2016,5,16,17,30,567.0,96.0,4.0,23.0,310.0,64.45,50.02
2016,5,16,17,45,528.5,85.0,3.95,22.5,258.5,59.16,45.7
2016,5,16,18,0,490.0,74.0,3.9,22.0,207.0,53.42,40.83
2016,5,16,18,15,415.0,63.0,3.65,21.5,157.5,47.17,35.31
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,39.45,28.29
2016,5,16,18,45,239.0,36.5,3.2,20.5,68.5,28.23,17.92
2016,5,16,19,0,138.0,21.0,3.0,20.0,29.0,16.49,2.59
2016,5,16,19,15,69.0,10.5,2.9,19.5,14.5,10.01,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.0,7.0,6.67,0.0
2016,5,17,6,0,0.0,14.0,2.4,17.0,14.0,12.98,2.22
2016,5,17,6,15,0.0,31.5,2.55,17.0,31.5,29.85,18.69
2016,5,17,6,30,0.0,49.0,2.7,17.0,49.0,47.94,34.46
2016,5,17,6,45,1.0,71.0,2.85,17.5,71.5,71.54,54.61
2016,5,17,7,0,2.0,93.0,3.0,18.0,94.0,94.67,74.04
2016,5,17,7,15,8.5,114.0,3.1,18.5,117.5,120.16,95.17
2016,5,17,7,30,15.0,135.0,3.2,19.0,141.0,145.97,116.14
2016,5,17,7,45,7.5,102.5,3.35,19.5,105.5,103.27,80.38
2016,5,17,8,0,0.0,70.0,3.5,20.0,70.0,65.14,48.39
2016,5,17,8,15,0.0,88.0,3.5,20.5,88.0,81.98,61.9
2016,5,17,8,30,0.0,106.0,3.5,21.0,106.0,99.49,75.72
2016,5,17,8,45,0.0,102.5,3.5,21.5,102.5,95.92,72.41
2016,5,17,9,0,0.0,99.0,3.5,22.0,99.0,92.48,69.28
2016,5,17,9,15,0.0,114.5,3.45,22.0,114.5,107.43,81.02
2016,5,17,9,30,0.0,130.0,3.4,22.0,130.0,122.38,92.65
2016,5,17,9,45,7.0,194.5,3.35,22.5,200.0,192.18,147.21
2016,5,17,10,0,14.0,259.0,3.3,23.0,270.0,262.73,200.92
2016,5,17,10,15,60.5,344.0,3.25,23.0,396.5,407.2,310.43
2016,5,17,10,30,107.0,429.0,3.2,23.0,523.0,540.92,407.79
2016,5,17,10,45,56.0,295.0,3.15,23.5,344.5,347.65,263.91
2016,5,17,11,0,5.0,161.0,3.1,24.0,166.0,156.71,117.41
2016,5,17,11,15,13.5,254.5,3.05,24.0,268.0,254.53,192.55
2016,5,17,11,30,22.0,348.0,3.0,24.0,370.0,352.21,265.13
2016,5,17,11,45,113.5,424.5,2.95,24.5,536.0,528.68,394.71
2016,5,17,12,0,205.0,501.0,2.9,25.0,702.0,682.37,501.89
2016,5,17,12,15,172.0,503.0,2.85,25.0,672.5,643.36,472.63
2016,5,17,12,30,139.0,505.0,2.8,25.0,643.0,605.11,445.04
2016,5,17,12,45,158.0,504.0,2.8,25.0,659.5,610.57,449.53
2016,5,17,13,0,177.0,503.0,2.8,25.0,676.0,614.52,452.69
2016,5,17,13,15,245.0,482.5,2.8,25.0,718.5,639.15,471.58
2016,5,17,13,30,313.0,462.0,2.8,25.0,761.0,656.17,484.76
2016,5,17,13,45,231.0,464.0,2.8,25.0,682.0,583.26,431.97
2016,5,17,14,0,149.0,466.0,2.8,25.0,603.0,513.44,381.3
2016,5,17,14,15,459.5,319.5,2.8,25.0,723.5,570.92,428.51
2016,5,17,14,30,770.0,173.0,2.8,25.0,844.0,609.22,458.54
2016,5,17,14,45,765.5,166.5,2.85,25.0,811.0,562.25,422.64
2016,5,17,15,0,761.0,160.0,2.9,25.0,778.0,514.6,385.75
2016,5,17,15,15,747.5,156.5,2.9,25.0,738.0,464.9,346.2
2016,5,17,15,30,734.0,153.0,2.9,25.0,698.0,410.94,302.56
2016,5,17,15,45,452.5,229.5,2.95,25.0,559.0,334.82,245.89
2016,5,17,16,0,171.0,306.0,3.0,25.0,420.0,296.71,221.41
2016,5,17,16,15,382.0,230.0,2.95,24.5,457.0,269.95,193.8
2016,5,17,16,30,593.0,154.0,2.9,24.0,494.0,218.22,144.08
2016,5,17,16,45,448.5,170.5,2.9,24.0,413.0,178.34,118.54
2016,5,17,17,0,304.0,187.0,2.9,24.0,332.0,159.31,112.41
2016,5,17,17,15,284.0,166.5,2.8,23.5,289.0,124.31,92.75
2016,5,17,17,30,264.0,146.0,2.7,23.0,246.0,106.71,86.01
2016,5,17,17,45,236.5,125.0,2.65,23.0,204.0,93.28,74.79
2016,5,17,18,0,209.0,104.0,2.6,23.0,162.0,79.21,62.78
2016,5,17,18,15,169.0,83.0,2.6,22.5,123.0,64.49,50.04
2016,5,17,18,30,129.0,62.0,2.6,22.0,84.0,49.17,36.47
2016,5,17,18,45,71.5,41.5,2.6,21.5,53.0,35.08,23.58
2016,5,17,19,0,14.0,21.0,2.6,21.0,22.0,19.06,4.7
2016,5,17,19,15,7.0,10.5,2.65,21.0,11.0,10.01,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.0,3.8,15.0,3.0,2.86,0.0
2016,5,18,6,0,0.0,6.0,3.8,15.0,6.0,5.55,0.0
2016,5,18,6,15,0.0,14.5,3.75,15.0,14.5,13.43,5.41
2016,5,18,6,30,0.0,23.0,3.7,15.0,23.0,21.33,12.37
2016,5,18,6,45,0.0,33.0,3.7,15.5,33.0,30.62,20.44
2016,5,18,7,0,0.0,43.0,3.7,16.0,43.0,39.94,28.4
2016,5,18,7,15,0.0,54.5,3.65,16.0,54.5,50.66,37.48
2016,5,18,7,30,0.0,66.0,3.6,16.0,66.0,61.39,46.44
2016,5,18,7,45,13.5,123.0,3.6,16.5,130.0,129.53,103.43
2016,5,18,8,0,27.0,180.0,3.6,17.0,194.0,212.25,170.67
2016,5,18,8,15,52.5,215.0,3.5,17.0,244.5,272.35,218.9
2016,5,18,8,30,78.0,250.0,3.4,17.0,295.0,333.44,266.95
2016,5,18,8,45,140.5,278.5,3.35,17.5,368.5,434.93,345.78
2016,5,18,9,0,203.0,307.0,3.3,18.0,442.0,525.1,413.51
2016,5,18,9,15,112.0,289.0,3.3,18.5,364.5,418.72,328.49
2016,5,18,9,30,21.0,271.0,3.3,19.0,287.0,283.7,220.82
2016,5,18,9,45,26.5,299.0,3.3,19.5,320.5,329.92,255.89
2016,5,18,10,0,32.0,327.0,3.3,20.0,354.0,363.15,280.06
2016,5,18,10,15,24.0,304.5,3.25,20.5,325.0,329.21,253.01
2016,5,18,10,30,16.0,282.0,3.2,21.0,296.0,285.99,219.19
2016,5,18,10,45,13.0,244.0,3.15,21.5,255.5,245.03,187.3
2016,5,18,11,0,10.0,206.0,3.1,22.0,215.0,204.83,155.92
2016,5,18,11,15,9.5,202.5,3.05,22.0,211.5,200.63,152.59
2016,5,18,11,30,9.0,199.0,3.0,22.0,208.0,196.44,149.21
2016,5,18,11,45,16.5,283.5,2.95,22.5,300.0,283.72,215.39
2016,5,18,12,0,24.0,368.0,2.9,23.0,392.0,370.22,278.95
2016,5,18,12,15,197.0,408.5,2.85,23.0,602.5,576.62,433.32
2016,5,18,12,30,370.0,449.0,2.8,23.0,813.0,762.89,564.95
2016,5,18,12,45,193.5,382.5,2.8,23.5,573.0,530.81,397.48
2016,5,18,13,0,17.0,316.0,2.8,24.0,333.0,308.37,231.07
2016,5,18,13,15,16.0,302.0,2.8,24.0,318.0,293.11,220.49
2016,5,18,13,30,15.0,288.0,2.8,24.0,303.0,278.04,209.36
2016,5,18,13,45,41.0,360.0,2.85,24.0,398.5,357.12,268.89
2016,5,18,14,0,67.0,432.0,2.9,24.0,494.0,432.65,324.36
2016,5,18,14,15,79.5,426.5,2.95,24.0,498.0,429.27,322.05
2016,5,18,14,30,92.0,421.0,3.0,24.0,502.0,424.57,319.03
2016,5,18,14,45,60.0,369.0,3.1,24.0,421.0,356.19,268.78
2016,5,18,15,0,28.0,317.0,3.2,24.0,340.0,291.6,220.89
2016,5,18,15,15,16.0,243.0,3.3,23.5,256.0,227.39,173.03
2016,5,18,15,30,4.0,169.0,3.4,23.0,172.0,156.57,118.96
2016,5,18,15,45,5.0,181.0,3.5,23.0,185.0,166.59,127.19
2016,5,18,16,0,6.0,193.0,3.6,23.0,198.0,175.95,134.84
2016,5,18,16,15,45.5,221.0,3.65,22.5,248.0,199.09,152.29
2016,5,18,16,30,85.0,249.0,3.7,22.0,298.0,220.4,167.92
2016,5,18,16,45,42.5,141.5,3.75,21.5,166.0,128.37,97.21
2016,5,18,17,0,0.0,34.0,3.8,21.0,34.0,31.58,20.54
2016,5,18,17,15,0.0,29.5,3.8,20.5,29.5,27.39,17.22
2016,5,18,17,30,0.0,25.0,3.8,20.0,25.0,23.2,14.71
2016,5,18,17,45,0.0,21.0,3.8,20.0,21.0,19.47,11.48
2016,5,18,18,0,0.0,17.0,3.8,20.0,17.0,15.75,8.21
2016,5,18,18,15,0.0,13.0,3.65,19.5,13.0,12.04,4.92
2016,5,18,18,30,0.0,9.0,3.5,19.0,9.0,8.33,1.59
2016,5,18,18,45,0.0,5.5,3.35,18.5,5.5,5.09,0.0
2016,5,18,19,0,0.0,2.0,3.2,18.0,2.0,1.85,0.0
2016,5,18,19,15,0.0,1.0,3.15,17.5,1.0,0.95,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,15.0,1.5,1.43,0.0
2016,5,19,6,0,0.0,3.0,2.6,15.0,3.0,2.77,0.0
2016,5,19,6,15,0.0,7.0,2.85,15.0,7.0,6.48,0.0
2016,5,19,6,30,0.0,11.0,3.1,15.0,11.0,10.18,2.96
2016,5,19,6,45,0.0,15.5,3.35,15.0,15.5,14.36,6.62
2016,5,19,7,0,0.0,20.0,3.6,15.0,20.0,18.54,10.25
2016,5,19,7,15,0.0,24.5,3.4,15.0,24.5,22.72,13.82
2016,5,19,7,30,0.0,29.0,3.2,15.0,29.0,26.91,17.36
2016,5,19,7,45,0.0,29.0,3.0,15.5,29.0,26.92,17.25
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,26.93,17.14
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,27.41,17.45
2016,5,19,8,30,0.0,30.0,2.9,16.0,30.0,27.89,17.77
2016,5,19,8,45,0.0,42.5,3.0,16.5,42.5,39.55,27.36
2016,5,19,9,0,0.0,55.0,3.1,17.0,55.0,51.23,36.84
2016,5,19,9,15,0.0,56.5,3.05,17.0,56.5,52.65,37.89
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,54.07,38.95
2016,5,19,9,45,0.0,98.0,2.95,17.0,98.0,91.63,69.45
2016,5,19,10,0,0.0,138.0,2.9,17.0,138.0,129.97,100.15
2016,5,19,10,15,0.0,127.0,2.5,17.0,127.0,119.38,91.39
2016,5,19,10,30,0.0,116.0,2.1,17.0,116.0,108.89,82.82
2016,5,19,10,45,4.0,149.0,1.7,17.5,152.5,144.35,110.9
2016,5,19,11,0,8.0,182.0,1.3,18.0,189.0,179.79,138.27
2016,5,19,11,15,60.5,332.0,1.25,18.0,390.0,385.07,295.42
2016,5,19,11,30,113.0,482.0,1.2,18.0,591.0,583.39,436.54
2016,5,19,11,45,203.5,482.0,1.2,18.5,680.5,672.11,497.55
2016,5,19,12,0,294.0,482.0,1.2,19.0,770.0,753.66,552.75
2016,5,19,12,15,286.0,486.5,1.2,19.5,767.5,737.01,539.19
2016,5,19,12,30,278.0,491.0,1.2,20.0,765.0,719.52,526.19
2016,5,19,12,45,266.5,491.5,1.2,20.5,753.0,694.74,508.32
2016,5,19,13,0,255.0,492.0,1.2,21.0,741.0,669.97,490.51
2016,5,19,13,15,161.5,473.0,1.2,21.5,630.5,563.82,415.19
2016,5,19,13,30,68.0,454.0,1.2,22.0,520.0,465.84,344.54
2016,5,19,13,45,52.5,421.0,1.2,22.5,471.0,419.11,311.3
2016,5,19,14,0,37.0,388.0,1.2,23.0,422.0,374.27,278.74
2016,5,19,14,15,26.0,333.0,1.2,23.0,357.0,315.43,236.26
2016,5,19,14,30,15.0,278.0,1.2,23.0,292.0,262.86,197.75
2016,5,19,14,45,17.0,282.5,1.2,23.0,297.5,266.11,200.66
2016,5,19,15,0,19.0,287.0,1.2,23.0,303.0,268.88,202.98
2016,5,19,15,15,19.5,277.5,1.3,23.0,293.0,258.55,195.65
2016,5,19,15,30,20.0,268.0,1.4,23.0,283.0,248.11,188.24
2016,5,19,15,45,32.5,271.5,1.5,23.0,294.5,244.17,185.49
2016,5,19,16,0,45.0,275.0,1.6,23.0,306.0,245.42,186.47
2016,5,19,16,15,37.5,247.5,1.75,22.5,272.0,217.1,165.64
2016,5,19,16,30,30.0,220.0,1.9,22.0,238.0,189.96,145.59
2016,5,19,16,45,184.5,201.0,2.05,22.0,291.5,183.77,134.75
2016,5,19,17,0,339.0,182.0,2.2,22.0,345.0,160.03,112.16
2016,5,19,17,15,465.5,136.5,2.2,21.5,330.5,101.1,71.38
2016,5,19,17,30,592.0,91.0,2.2,21.0,316.0,60.22,46.75
2016,5,19,17,45,543.5,82.5,2.2,21.0,263.5,56.78,43.92
2016,5,19,18,0,495.0,74.0,2.2,21.0,211.0,53.06,40.71
2016,5,19,18,15,422.0,63.5,2.05,20.5,161.5,47.25,35.58
2016,5,19,18,30,349.0,53.0,1.9,20.0,112.0,40.1,29.06
2016,5,19,18,45,246.0,38.0,1.8,19.5,72.0,29.31,19.1
2016,5,19,19,0,143.0,23.0,1.7,19.0,32.0,18.04,5.55
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.0,10.96,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,17.5,41.85,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,35.0,119.66,74.02
2016,5,20,6,15,249.0,40.0,0.9,15.5,76.5,200.7,157.99
2016,5,20,6,30,353.0,55.0,0.9,16.0,118.0,287.71,232.84
2016,5,20,6,45,176.5,48.0,0.9,16.5,79.5,183.07,149.57
2016,5,20,7,0,0.0,41.0,0.9,17.0,41.0,38.07,26.61
2016,5,20,7,15,0.0,61.0,0.9,17.5,61.0,56.72,42.38
2016,5,20,7,30,0.0,81.0,0.9,18.0,81.0,76.03,58.24
2016,5,20,7,45,0.0,112.5,0.9,18.5,112.5,107.84,84.02
2016,5,20,8,0,0.0,144.0,0.9,19.0,144.0,139.78,109.29
2016,5,20,8,15,1.0,155.0,0.95,19.5,156.0,150.75,117.4
2016,5,20,8,30,2.0,166.0,1.0,20.0,168.0,161.87,125.59
2016,5,20,8,45,4.0,178.0,1.05,21.0,181.5,175.03,135.07
2016,5,20,9,0,6.0,190.0,1.1,22.0,195.0,188.29,144.5
2016,5,20,9,15,8.0,205.0,1.15,22.0,211.5,204.67,156.8
2016,5,20,9,30,10.0,220.0,1.2,22.0,228.0,221.05,169.02
2016,5,20,9,45,14.0,251.5,1.3,22.5,263.0,255.97,194.98
2016,5,20,10,0,18.0,283.0,1.4,23.0,298.0,290.78,220.39
2016,5,20,10,15,33.0,334.0,1.45,23.0,363.0,369.18,278.23
2016,5,20,10,30,48.0,385.0,1.5,23.0,428.0,435.3,325.69
2016,5,20,10,45,179.5,413.5,1.6,23.5,579.0,605.31,448.65
2016,5,20,11,0,311.0,442.0,1.7,24.0,730.0,771.33,561.96
2016,5,20,11,15,587.5,294.5,1.7,24.5,852.0,897.61,650.42
2016,5,20,11,30,864.0,147.0,1.7,25.0,974.0,996.32,712.49
2016,5,20,11,45,873.0,143.0,1.75,25.5,987.5,985.97,703.71
2016,5,20,12,0,882.0,139.0,1.8,26.0,1001.0,972.49,694.32
2016,5,20,12,15,882.0,139.0,1.8,26.0,1004.5,951.27,680.87
2016,5,20,12,30,882.0,139.0,1.8,26.0,1008.0,927.38,665.84
2016,5,20,12,45,879.0,140.0,1.8,26.0,1003.0,899.26,648.11
2016,5,20,13,0,876.0,141.0,1.8,26.0,998.0,868.89,628.91
2016,5,20,13,15,873.0,140.5,1.8,26.0,985.0,835.07,607.38
2016,5,20,13,30,870.0,140.0,1.8,26.0,972.0,799.19,584.38
2016,5,20,13,45,862.5,140.0,1.8,26.5,950.5,758.48,556.9
2016,5,20,14,0,855.0,140.0,1.8,27.0,929.0,716.33,527.12
2016,5,20,14,15,848.0,138.5,1.8,27.0,901.0,671.99,495.81
2016,5,20,14,30,841.0,137.0,1.8,27.0,873.0,626.55,462.98
2016,5,20,14,45,833.5,133.5,1.85,27.0,838.5,578.28,427.57
2016,5,20,15,0,826.0,130.0,1.9,27.0,804.0,525.38,387.85
2016,5,20,15,15,814.0,127.0,1.95,26.5,763.0,473.74,348.43
2016,5,20,15,30,802.0,124.0,2.0,26.0,722.0,422.4,307.84
2016,5,20,15,45,784.0,121.5,2.05,26.0,676.0,369.88,264.68
2016,5,20,16,0,766.0,119.0,2.1,26.0,630.0,318.74,221.74
2016,5,20,16,15,745.5,115.0,2.1,26.0,580.0,267.35,178.43
2016,5,20,16,30,725.0,111.0,2.1,26.0,530.0,212.61,133.31
2016,5,20,16,45,696.0,107.0,2.15,26.0,477.5,164.0,95.71
2016,5,20,17,0,667.0,103.0,2.2,26.0,425.0,118.72,65.8
2016,5,20,17,15,630.5,96.5,2.1,25.5,371.0,74.87,46.22
2016,5,20,17,30,594.0,90.0,2.0,25.0,317.0,59.33,45.23
2016,5,20,17,45,543.5,82.0,1.9,24.5,264.5,56.26,42.82
2016,5,20,18,0,493.0,74.0,1.8,24.0,212.0,52.94,40.08
2016,5,20,18,15,420.5,63.5,1.65,23.5,162.5,47.13,35.02
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,40.05,28.65
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,29.27,18.83
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,18.01,5.91
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,10.96,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,11.5,2.05,19.5,13.5,19.65,0.0
2016,5,21,6,0,42.0,23.0,2.3,20.0,27.0,50.92,28.58
2016,5,21,6,15,101.0,48.0,2.35,20.0,64.5,126.68,97.01
2016,5,21,6,30,160.0,73.0,2.4,20.0,102.0,194.62,155.4
2016,5,21,6,45,214.5,95.0,2.45,20.5,148.0,259.59,210.15
2016,5,21,7,0,269.0,117.0,2.5,21.0,194.0,328.9,266.82
2016,5,21,7,15,317.0,134.5,2.5,21.5,244.0,391.81,316.57
2016,5,21,7,30,365.0,152.0,2.5,22.0,294.0,458.16,367.29
2016,5,21,7,45,197.0,167.5,2.55,22.5,246.0,344.28,274.79
2016,5,21,8,0,29.0,183.0,2.6,23.0,198.0,217.21,169.85
2016,5,21,8,15,107.5,221.0,2.6,23.0,282.5,339.02,266.56
2016,5,21,8,30,186.0,259.0,2.6,23.0,367.0,452.23,352.82
2016,5,21,8,45,183.5,284.5,2.65,23.5,399.0,480.74,371.39
2016,5,21,9,0,181.0,310.0,2.7,24.0,431.0,508.16,389.32
2016,5,21,9,15,169.5,334.0,2.7,24.5,454.0,524.23,398.44
2016,5,21,9,30,158.0,358.0,2.7,25.0,477.0,538.92,406.54
2016,5,21,9,45,110.0,364.0,2.7,25.5,449.5,496.57,372.83
2016,5,21,10,0,62.0,370.0,2.7,26.0,422.0,439.16,328.57
2016,5,21,10,15,63.5,388.0,2.65,26.0,442.5,457.05,341.0
2016,5,21,10,30,65.0,406.0,2.6,26.0,463.0,474.49,352.71
2016,5,21,10,45,56.0,408.0,2.6,26.0,458.5,464.19,344.45
2016,5,21,11,0,47.0,410.0,2.6,26.0,454.0,453.84,336.35
2016,5,21,11,15,32.5,362.5,2.55,26.0,393.5,388.05,288.38
2016,5,21,11,30,18.0,315.0,2.5,26.0,333.0,316.47,235.77
2016,5,21,11,45,40.0,388.0,2.5,26.5,427.5,414.53,307.15
2016,5,21,12,0,62.0,461.0,2.5,27.0,522.0,502.74,368.85
2016,5,21,12,15,229.0,450.0,2.45,27.0,675.5,650.04,475.37
2016,5,21,12,30,396.0,439.0,2.4,27.0,829.0,777.81,564.09
2016,5,21,12,45,214.0,421.0,2.4,27.0,631.5,584.73,428.22
2016,5,21,13,0,32.0,403.0,2.4,27.0,434.0,401.68,295.29
2016,5,21,13,15,154.5,438.0,2.4,27.0,586.5,527.48,388.65
2016,5,21,13,30,277.0,473.0,2.4,27.0,739.0,639.2,467.57
2016,5,21,13,45,201.5,468.0,2.45,27.5,659.5,566.16,414.17
2016,5,21,14,0,126.0,463.0,2.5,28.0,580.0,495.93,363.4
2016,5,21,14,15,76.0,400.0,2.55,28.0,470.5,405.15,298.86
2016,5,21,14,30,26.0,337.0,2.6,28.0,361.0,315.3,233.68
2016,5,21,14,45,315.5,297.5,2.65,28.0,556.5,428.41,319.65
2016,5,21,15,0,605.0,258.0,2.7,28.0,752.0,516.93,382.31
2016,5,21,15,15,546.0,263.5,2.75,27.5,692.5,461.72,340.58
2016,5,21,15,30,487.0,269.0,2.8,27.0,633.0,410.18,301.74
2016,5,21,15,45,359.0,286.0,2.85,27.0,545.5,355.41,260.8
2016,5,21,16,0,231.0,303.0,2.9,27.0,458.0,314.1,231.17
2016,5,21,16,15,350.0,250.5,2.9,26.5,464.0,280.18,201.24
2016,5,21,16,30,469.0,198.0,2.9,26.0,470.0,233.89,160.13
2016,5,21,16,45,454.0,189.5,2.95,26.0,431.5,196.78,131.59
2016,5,21,17,0,439.0,181.0,3.0,26.0,393.0,161.43,107.66
2016,5,21,17,15,400.5,167.0,2.95,25.5,342.5,123.34,87.93
2016,5,21,17,30,362.0,153.0,2.9,25.0,292.0,111.53,89.36
2016,5,21,17,45,309.0,136.0,2.85,25.0,241.5,100.79,80.52
2016,5,21,18,0,256.0,119.0,2.8,25.0,191.0,89.54,71.03
2016,5,21,18,15,200.5,96.0,2.65,24.5,144.5,73.66,57.46
2016,5,21,18,30,145.0,73.0,2.5,24.0,98.0,57.15,43.0
2016,5,21,18,45,89.5,47.0,2.45,23.5,60.5,39.28,27.08
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,18.55,6.65
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,10.01,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.05,21.5,16.5,29.86,0.0
2016,5,22,6,0,82.0,27.0,2.2,22.0,33.0,84.62,51.62
2016,5,22,6,15,169.0,46.5,2.3,22.0,72.5,158.85,122.11
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,248.34,197.83
2016,5,22,6,45,134.5,82.5,2.55,22.5,107.5,182.76,146.12
2016,5,22,7,0,13.0,99.0,2.7,23.0,103.0,108.54,84.03
2016,5,22,7,15,126.5,124.5,2.7,23.0,173.5,234.18,188.31
2016,5,22,7,30,240.0,150.0,2.7,23.0,244.0,363.32,291.63
2016,5,22,7,45,236.5,176.0,2.75,23.5,280.0,398.38,316.61
2016,5,22,8,0,233.0,202.0,2.8,24.0,316.0,432.06,340.24
2016,5,22,8,15,207.5,230.5,2.8,24.0,341.0,435.08,340.54
2016,5,22,8,30,182.0,259.0,2.8,24.0,366.0,448.7,348.61
2016,5,22,8,45,135.0,280.5,2.8,24.5,363.5,432.18,332.92
2016,5,22,9,0,88.0,302.0,2.8,25.0,361.0,398.45,304.77
2016,5,22,9,15,58.0,295.5,2.75,25.0,335.5,360.69,274.97
2016,5,22,9,30,28.0,289.0,2.7,25.0,310.0,322.58,244.82
2016,5,22,9,45,18.0,243.5,2.7,25.5,257.0,251.81,190.61
2016,5,22,10,0,8.0,198.0,2.7,26.0,204.0,196.26,147.59
2016,5,22,10,15,8.5,204.0,2.7,26.0,211.0,202.33,152.08
2016,5,22,10,30,9.0,210.0,2.7,26.0,218.0,208.36,156.42
2016,5,22,10,45,10.0,220.5,2.75,26.0,230.0,219.2,164.45
2016,5,22,11,0,11.0,231.0,2.8,26.0,242.0,229.94,172.38
2016,5,22,11,15,9.5,206.0,2.8,26.0,215.5,204.01,152.59
2016,5,22,11,30,8.0,181.0,2.8,26.0,189.0,178.35,133.04
2016,5,22,11,45,9.5,198.0,2.85,26.5,208.0,195.61,145.87
2016,5,22,12,0,11.0,215.0,2.9,27.0,227.0,212.67,158.37
2016,5,22,12,15,14.0,261.0,2.95,27.0,275.0,258.19,192.37
2016,5,22,12,30,17.0,307.0,3.0,27.0,323.0,303.06,225.45
2016,5,22,12,45,153.5,395.5,3.1,27.5,545.0,507.55,376.62
2016,5,22,13,0,290.0,484.0,3.2,28.0,767.0,693.05,506.14
2016,5,22,13,15,521.5,347.0,3.25,28.0,849.5,741.88,545.0
2016,5,22,13,30,753.0,210.0,3.3,28.0,932.0,773.85,572.18
2016,5,22,13,45,506.5,333.0,3.35,28.0,814.0,668.53,493.69
2016,5,22,14,0,260.0,456.0,3.4,28.0,696.0,578.61,425.74
2016,5,22,14,15,167.0,434.5,3.4,28.0,587.5,488.54,361.0
2016,5,22,14,30,74.0,413.0,3.4,28.0,479.0,407.84,302.08
2016,5,22,14,45,291.5,358.0,3.45,28.0,599.5,464.67,345.98
2016,5,22,15,0,509.0,303.0,3.5,28.0,720.0,506.85,376.13
2016,5,22,15,15,503.5,284.5,3.5,28.0,679.5,459.79,339.95
2016,5,22,15,30,498.0,266.0,3.5,28.0,639.0,413.07,303.62
2016,5,22,15,45,572.0,219.0,3.55,28.0,621.5,372.7,270.04
2016,5,22,16,0,646.0,172.0,3.6,28.0,604.0,322.58,227.32
2016,5,22,16,15,622.5,165.5,3.55,27.5,555.5,274.46,187.83
2016,5,22,16,30,599.0,159.0,3.5,27.0,507.0,228.88,150.89
2016,5,22,16,45,566.5,152.0,3.45,27.0,456.0,184.41,116.85
2016,5,22,17,0,534.0,145.0,3.4,27.0,405.0,143.92,89.87
2016,5,22,17,15,494.5,135.5,3.25,26.5,353.0,104.22,70.37
2016,5,22,17,30,455.0,126.0,3.1,26.0,301.0,86.41,67.91
2016,5,22,17,45,396.5,114.5,3.0,26.0,250.0,80.66,63.23
2016,5,22,18,0,338.0,103.0,2.9,26.0,199.0,74.55,58.09
2016,5,22,18,15,273.0,86.0,2.8,25.5,152.0,66.85,51.47
2016,5,22,18,30,208.0,69.0,2.7,25.0,105.0,54.42,40.54
2016,5,22,18,45,132.5,47.0,2.65,24.5,67.0,37.87,25.84
2016,5,22,19,0,57.0,25.0,2.6,24.0,29.0,20.73,8.47
2016,5,22,19,15,28.5,12.5,2.65,24.0,14.5,11.91,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
