Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,15.5,2.2,23.5,20.0,36.22,0.0
2016,6,12,6,0,103.0,31.0,2.4,24.0,40.0,101.46,68.68
2016,6,12,6,15,184.0,49.5,2.45,24.0,79.5,169.39,130.33
2016,6,12,6,30,265.0,68.0,2.5,24.0,119.0,255.05,202.14
2016,6,12,6,45,335.5,81.0,2.65,24.5,166.0,324.25,259.5
2016,6,12,7,0,406.0,94.0,2.8,25.0,213.0,399.5,319.83
2016,6,12,7,15,231.5,124.0,2.9,25.0,195.0,317.47,253.64
2016,6,12,7,30,57.0,154.0,3.0,25.0,177.0,208.56,163.92
2016,6,12,7,45,187.5,172.0,3.1,25.5,262.5,341.66,270.7
2016,6,12,8,0,318.0,190.0,3.2,26.0,348.0,485.76,380.92
2016,6,12,8,15,263.0,224.0,3.25,26.0,364.0,487.2,378.49
2016,6,12,8,30,208.0,258.0,3.3,26.0,380.0,469.69,362.79
2016,6,12,8,45,327.0,252.5,3.35,26.5,464.0,586.97,449.97
2016,6,12,9,0,446.0,247.0,3.4,27.0,548.0,710.48,537.77
2016,6,12,9,15,348.5,297.5,3.4,27.0,543.0,667.02,502.22
2016,6,12,9,30,251.0,348.0,3.4,27.0,538.0,631.86,473.11
2016,6,12,9,45,349.0,334.5,3.4,27.5,613.5,712.84,530.83
2016,6,12,10,0,447.0,321.0,3.4,28.0,689.0,808.46,595.97
2016,6,12,10,15,435.0,341.5,3.35,28.0,712.5,817.52,599.51
2016,6,12,10,30,423.0,362.0,3.3,28.0,736.0,824.18,602.11
2016,6,12,10,45,441.0,375.0,3.3,28.5,775.0,851.12,618.17
2016,6,12,11,0,459.0,388.0,3.3,29.0,814.0,875.85,632.48
2016,6,12,11,15,462.5,402.5,3.3,29.0,839.5,885.16,637.58
2016,6,12,11,30,466.0,417.0,3.3,29.0,865.0,892.05,641.27
2016,6,12,11,45,450.0,427.0,3.35,29.5,864.5,873.2,626.95
2016,6,12,12,0,434.0,437.0,3.4,30.0,864.0,852.63,611.75
2016,6,12,12,15,387.5,451.0,3.35,30.0,834.0,803.45,577.73
2016,6,12,12,30,341.0,465.0,3.3,30.0,804.0,758.27,546.27
2016,6,12,12,45,319.0,474.0,3.3,30.0,790.5,730.99,527.46
2016,6,12,13,0,297.0,483.0,3.3,30.0,777.0,703.87,508.57
2016,6,12,13,15,275.0,483.0,3.3,30.0,752.5,669.24,484.65
2016,6,12,13,30,253.0,483.0,3.3,30.0,728.0,635.57,461.27
2016,6,12,13,45,296.0,459.0,3.3,30.0,740.5,631.46,459.65
2016,6,12,14,0,339.0,435.0,3.3,30.0,753.0,624.09,455.37
2016,6,12,14,15,301.5,433.0,3.25,30.0,710.0,577.46,422.08
2016,6,12,14,30,264.0,431.0,3.2,30.0,667.0,533.55,390.65
2016,6,12,14,45,219.0,419.5,3.2,30.0,610.5,486.98,357.19
2016,6,12,15,0,174.0,408.0,3.2,30.0,554.0,438.58,322.33
2016,6,12,15,15,275.5,366.5,3.15,30.0,584.0,434.85,319.74
2016,6,12,15,30,377.0,325.0,3.1,30.0,614.0,428.12,313.38
2016,6,12,15,45,492.5,258.5,3.05,30.0,613.0,390.63,283.13
2016,6,12,16,0,608.0,192.0,3.0,30.0,612.0,345.96,245.36
2016,6,12,16,15,514.5,207.5,2.9,29.5,545.0,298.74,209.29
2016,6,12,16,30,421.0,223.0,2.8,29.0,478.0,259.24,180.27
2016,6,12,16,45,469.0,190.0,2.7,29.0,450.5,216.8,144.66
2016,6,12,17,0,517.0,157.0,2.6,29.0,423.0,169.84,107.22
2016,6,12,17,15,481.0,147.5,2.4,28.5,372.5,130.39,83.37
2016,6,12,17,30,445.0,138.0,2.2,28.0,322.0,95.03,74.32
2016,6,12,17,45,404.5,124.0,2.05,28.0,273.0,86.05,67.09
2016,6,12,18,0,364.0,110.0,1.9,28.0,224.0,78.37,60.77
2016,6,12,18,15,304.0,94.5,1.85,27.5,177.5,68.99,52.97
2016,6,12,18,30,244.0,79.0,1.8,27.0,131.0,61.78,46.71
2016,6,12,18,45,175.0,59.5,1.75,26.5,91.0,47.36,34.1
2016,6,12,19,0,106.0,40.0,1.7,26.0,51.0,32.47,20.65
2016,6,12,19,15,53.0,20.0,1.85,26.0,25.5,16.7,0.05
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.0,2.9,23.5,21.5,39.38,0.0
2016,6,13,6,0,116.0,32.0,3.0,24.0,43.0,109.43,74.35
2016,6,13,6,15,207.5,49.0,3.15,24.0,82.5,191.01,147.41
2016,6,13,6,30,299.0,66.0,3.3,24.0,122.0,271.45,215.72
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.0,346.46,278.25
2016,6,13,7,0,473.0,83.0,3.7,25.0,222.0,433.58,348.25
2016,6,13,7,15,522.0,91.0,3.75,25.5,273.5,497.35,397.56
2016,6,13,7,30,571.0,99.0,3.8,26.0,325.0,563.73,447.18
2016,6,13,7,45,620.5,101.0,3.85,26.5,379.5,625.62,491.4
2016,6,13,8,0,670.0,103.0,3.9,27.0,434.0,689.26,535.02
2016,6,13,8,15,478.0,174.5,3.85,27.0,424.0,625.04,483.82
2016,6,13,8,30,286.0,246.0,3.8,27.0,414.0,537.81,413.81
2016,6,13,8,45,528.0,180.5,3.8,27.5,524.0,700.73,536.21
2016,6,13,9,0,770.0,115.0,3.8,28.0,634.0,863.61,647.0
2016,6,13,9,15,784.5,118.0,3.75,28.5,678.5,895.38,664.13
2016,6,13,9,30,799.0,121.0,3.7,29.0,723.0,924.97,680.5
2016,6,13,9,45,810.5,123.0,3.7,29.5,762.5,948.12,692.77
2016,6,13,10,0,822.0,125.0,3.7,30.0,802.0,959.91,697.61
2016,6,13,10,15,554.5,272.0,3.65,30.0,737.0,863.88,630.3
2016,6,13,10,30,287.0,419.0,3.6,30.0,672.0,736.96,535.57
2016,6,13,10,45,281.0,435.5,3.6,30.5,689.5,743.4,538.49
2016,6,13,11,0,275.0,452.0,3.6,31.0,707.0,748.26,539.61
2016,6,13,11,15,186.0,464.0,3.55,31.0,638.5,654.74,473.18
2016,6,13,11,30,97.0,476.0,3.5,31.0,570.0,563.29,407.53
2016,6,13,11,45,126.5,490.0,3.5,31.0,614.0,608.31,439.43
2016,6,13,12,0,156.0,504.0,3.5,31.0,658.0,642.47,463.04
2016,6,13,12,15,509.5,321.0,3.5,31.0,826.0,798.41,579.35
2016,6,13,12,30,863.0,138.0,3.5,31.0,994.0,920.7,663.24
2016,6,13,12,45,860.0,139.0,3.5,31.5,990.0,894.2,643.74
2016,6,13,13,0,857.0,140.0,3.5,32.0,986.0,865.62,624.03
2016,6,13,13,15,854.5,139.5,3.5,32.0,975.0,834.09,603.64
2016,6,13,13,30,852.0,139.0,3.5,32.0,964.0,800.53,581.82
2016,6,13,13,45,845.5,139.5,3.5,32.0,944.5,762.86,557.13
2016,6,13,14,0,839.0,140.0,3.5,32.0,925.0,723.67,530.88
2016,6,13,14,15,832.5,138.5,3.5,32.0,899.0,681.48,500.94
2016,6,13,14,30,826.0,137.0,3.5,32.0,873.0,638.15,469.59
2016,6,13,14,45,548.0,266.0,3.5,32.0,747.0,542.07,397.46
2016,6,13,15,0,270.0,395.0,3.5,32.0,621.0,473.03,345.05
2016,6,13,15,15,368.5,339.5,3.4,31.5,632.0,459.02,335.47
2016,6,13,15,30,467.0,284.0,3.3,31.0,643.0,429.24,312.9
2016,6,13,15,45,449.5,272.5,3.25,31.0,601.5,385.74,279.22
2016,6,13,16,0,432.0,261.0,3.2,31.0,560.0,343.93,246.43
2016,6,13,16,15,466.0,228.0,3.05,30.5,529.0,301.65,212.09
2016,6,13,16,30,500.0,195.0,2.9,30.0,498.0,256.13,174.56
2016,6,13,16,45,414.5,196.5,2.8,30.0,432.5,213.07,143.49
2016,6,13,17,0,329.0,198.0,2.7,30.0,367.0,186.14,126.92
2016,6,13,17,15,316.5,176.0,2.5,29.5,323.5,148.77,102.3
2016,6,13,17,30,304.0,154.0,2.3,29.0,280.0,113.18,88.99
2016,6,13,17,45,279.0,135.0,2.15,29.0,238.0,99.67,78.11
2016,6,13,18,0,254.0,116.0,2.0,29.0,196.0,87.34,67.99
2016,6,13,18,15,219.5,96.5,1.95,28.5,156.0,74.07,56.99
2016,6,13,18,30,185.0,77.0,1.9,28.0,116.0,60.24,45.22
2016,6,13,18,45,135.0,57.5,1.9,27.5,81.5,45.85,32.7
2016,6,13,19,0,85.0,38.0,1.9,27.0,47.0,30.95,19.37
2016,6,13,19,15,42.5,19.0,2.05,26.5,23.5,16.74,0.66
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,34.84,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,100.21,67.5
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.0,168.93,130.0
2016,6,14,6,30,265.0,69.0,3.4,24.0,119.0,256.12,203.37
2016,6,14,6,45,324.0,84.5,3.55,24.5,165.5,321.41,257.78
2016,6,14,7,0,383.0,100.0,3.7,25.0,212.0,391.6,314.38
2016,6,14,7,15,434.5,110.5,3.75,25.0,262.5,454.81,364.39
2016,6,14,7,30,486.0,121.0,3.8,25.0,313.0,521.4,415.54
2016,6,14,7,45,243.0,120.5,3.9,25.5,216.5,334.08,266.69
2016,6,14,8,0,0.0,120.0,4.0,26.0,120.0,114.44,86.41
2016,6,14,8,15,0.0,134.5,3.9,26.0,134.5,128.49,97.43
2016,6,14,8,30,0.0,149.0,3.8,26.0,149.0,142.52,108.09
2016,6,14,8,45,12.0,199.0,3.7,26.5,207.0,203.83,155.64
2016,6,14,9,0,24.0,249.0,3.6,27.0,265.0,265.99,202.6
2016,6,14,9,15,15.5,223.0,3.45,27.5,233.5,230.03,173.92
2016,6,14,9,30,7.0,197.0,3.3,28.0,202.0,195.04,146.27
2016,6,14,9,45,11.0,230.0,3.15,28.5,239.0,231.4,173.27
2016,6,14,10,0,15.0,263.0,3.0,29.0,276.0,267.73,199.65
2016,6,14,10,15,20.0,297.5,2.95,29.0,315.0,306.42,227.87
2016,6,14,10,30,25.0,332.0,2.9,29.0,354.0,357.04,264.36
2016,6,14,10,45,60.0,393.0,2.85,29.5,448.0,453.17,333.18
2016,6,14,11,0,95.0,454.0,2.8,30.0,542.0,548.11,398.79
2016,6,14,11,15,79.5,453.0,2.9,30.0,527.5,527.33,383.21
2016,6,14,11,30,64.0,452.0,3.0,30.0,513.0,506.63,368.27
2016,6,14,11,45,87.0,474.0,3.1,30.5,558.5,546.42,395.86
2016,6,14,12,0,110.0,496.0,3.2,31.0,604.0,584.56,421.69
2016,6,14,12,15,166.5,500.5,3.35,31.0,665.5,640.04,461.25
2016,6,14,12,30,223.0,505.0,3.5,31.0,727.0,685.97,493.88
2016,6,14,12,45,543.0,322.0,3.7,31.0,859.0,792.17,575.72
2016,6,14,13,0,863.0,139.0,3.9,31.0,991.0,870.36,632.4
2016,6,14,13,15,860.0,138.5,4.0,31.0,979.5,838.28,611.17
2016,6,14,13,30,857.0,138.0,4.1,31.0,968.0,804.18,589.16
2016,6,14,13,45,855.0,135.5,4.25,31.5,949.5,767.22,564.04
2016,6,14,14,0,853.0,133.0,4.4,32.0,931.0,728.42,537.42
2016,6,14,14,15,846.5,131.5,4.4,32.0,905.0,685.72,506.8
2016,6,14,14,30,840.0,130.0,4.4,32.0,879.0,641.85,474.75
2016,6,14,14,45,833.5,127.0,4.45,32.0,847.0,595.75,440.53
2016,6,14,15,0,827.0,124.0,4.5,32.0,815.0,548.87,404.87
2016,6,14,15,15,816.0,121.5,4.45,31.5,776.5,499.61,367.17
2016,6,14,15,30,805.0,119.0,4.4,31.0,738.0,445.33,324.79
2016,6,14,15,45,790.5,116.5,4.4,31.0,694.0,394.55,283.27
2016,6,14,16,0,776.0,114.0,4.4,31.0,650.0,344.67,241.61
2016,6,14,16,15,757.5,110.5,4.25,30.5,602.5,293.98,199.33
2016,6,14,16,30,739.0,107.0,4.1,30.0,555.0,245.04,158.46
2016,6,14,16,45,713.5,103.5,4.0,30.0,504.5,196.84,119.41
2016,6,14,17,0,688.0,100.0,3.9,30.0,454.0,145.94,81.39
2016,6,14,17,15,656.0,95.0,3.6,29.5,402.0,101.65,54.67
2016,6,14,17,30,624.0,90.0,3.3,29.0,350.0,61.16,45.87
2016,6,14,17,45,579.0,83.5,3.05,29.0,298.0,55.34,41.15
2016,6,14,18,0,534.0,77.0,2.8,29.0,246.0,53.22,39.45
2016,6,14,18,15,471.0,68.5,2.65,28.5,196.5,49.21,36.12
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,44.95,32.4
2016,6,14,18,45,315.0,48.0,2.4,27.5,104.0,36.42,24.87
2016,6,14,19,0,222.0,36.0,2.3,27.0,61.0,27.9,16.95
2016,6,14,19,15,111.0,18.0,2.4,26.5,30.5,14.08,0.11
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.0,25.07,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,36.0,69.94,45.38
2016,6,15,6,15,113.0,55.5,3.15,24.0,74.5,142.62,108.81
2016,6,15,6,30,181.0,78.0,3.3,24.0,113.0,211.82,167.43
2016,6,15,6,45,255.0,94.0,3.5,24.5,159.5,281.1,225.22
2016,6,15,7,0,329.0,110.0,3.7,25.0,206.0,357.17,286.92
2016,6,15,7,15,380.0,123.0,3.8,25.5,256.0,431.85,345.13
2016,6,15,7,30,431.0,136.0,3.9,26.0,306.0,498.73,395.83
2016,6,15,7,45,488.5,139.5,4.05,26.5,359.0,562.27,443.05
2016,6,15,8,0,546.0,143.0,4.2,27.0,412.0,628.79,491.25
2016,6,15,8,15,576.0,150.0,4.3,27.5,462.0,684.95,529.95
2016,6,15,8,30,606.0,157.0,4.4,28.0,512.0,735.63,563.67
2016,6,15,8,45,649.0,153.0,4.5,28.5,563.5,785.27,595.88
2016,6,15,9,0,692.0,149.0,4.6,29.0,615.0,834.64,627.41
2016,6,15,9,15,709.5,153.0,4.6,29.0,659.5,868.5,648.71
2016,6,15,9,30,727.0,157.0,4.6,29.0,704.0,900.49,668.7
2016,6,15,9,45,755.5,151.0,4.7,29.5,746.5,924.97,682.87
2016,6,15,10,0,784.0,145.0,4.8,30.0,789.0,952.94,699.41
2016,6,15,10,15,793.5,147.0,4.8,30.0,823.0,968.26,708.21
2016,6,15,10,30,803.0,149.0,4.8,30.0,857.0,980.73,715.3
2016,6,15,10,45,819.0,145.0,4.85,30.5,886.5,990.41,719.57
2016,6,15,11,0,835.0,141.0,4.9,31.0,916.0,988.41,716.3
2016,6,15,11,15,839.5,142.5,4.85,31.0,936.5,986.55,714.04
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,981.59,709.87
2016,6,15,11,45,854.5,139.5,4.8,31.5,971.5,973.66,702.83
2016,6,15,12,0,865.0,135.0,4.8,32.0,986.0,962.67,693.93
2016,6,15,12,15,866.0,135.0,4.7,32.0,991.0,943.87,680.76
2016,6,15,12,30,867.0,135.0,4.6,32.0,996.0,922.43,666.26
2016,6,15,12,45,867.5,134.0,4.55,32.0,993.0,897.27,649.59
2016,6,15,13,0,868.0,133.0,4.5,32.0,990.0,869.86,631.47
2016,6,15,13,15,865.5,132.5,4.4,32.0,979.5,838.13,610.25
2016,6,15,13,30,863.0,132.0,4.3,32.0,969.0,804.32,587.63
2016,6,15,13,45,859.0,131.5,4.2,32.5,950.0,767.41,561.71
2016,6,15,14,0,855.0,131.0,4.1,33.0,931.0,728.77,534.62
2016,6,15,14,15,849.0,129.5,4.0,33.0,906.0,686.37,504.16
2016,6,15,14,30,843.0,128.0,3.9,33.0,881.0,642.74,472.29
2016,6,15,14,45,834.5,126.5,3.8,33.0,848.5,596.62,437.99
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,549.87,402.5
2016,6,15,15,15,816.0,122.5,3.6,32.5,778.0,501.15,365.51
2016,6,15,15,30,806.0,120.0,3.5,32.0,740.0,447.35,323.86
2016,6,15,15,45,791.5,117.5,3.45,32.0,696.5,396.52,282.7
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,346.58,241.38
2016,6,15,16,15,759.0,112.0,3.25,31.5,606.0,296.38,199.83
2016,6,15,16,30,741.0,109.0,3.1,31.0,559.0,247.87,159.59
2016,6,15,16,45,719.0,104.0,3.0,31.0,508.5,198.93,120.1
2016,6,15,17,0,697.0,99.0,2.9,31.0,458.0,146.98,81.32
2016,6,15,17,15,665.5,94.0,2.7,30.5,406.0,102.22,54.32
2016,6,15,17,30,634.0,89.0,2.5,30.0,354.0,61.19,45.68
2016,6,15,17,45,594.0,82.0,2.3,29.5,302.0,54.17,40.08
2016,6,15,18,0,554.0,75.0,2.1,29.0,250.0,51.6,38.08
2016,6,15,18,15,491.5,67.0,2.05,28.5,200.0,47.92,35.04
2016,6,15,18,30,429.0,59.0,2.0,28.0,150.0,44.03,31.63
2016,6,15,18,45,339.5,47.5,1.95,27.5,106.5,36.64,25.06
2016,6,15,19,0,250.0,36.0,1.9,27.0,63.0,27.91,16.99
2016,6,15,19,15,125.0,18.0,2.05,26.5,31.5,14.07,0.5
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,3.45,23.5,21.0,39.5,0.0
2016,6,16,6,0,117.0,32.0,3.7,24.0,42.0,110.04,74.22
2016,6,16,6,15,210.0,48.5,3.8,24.0,82.5,191.36,147.68
2016,6,16,6,30,303.0,65.0,3.9,24.0,123.0,271.96,216.34
2016,6,16,6,45,391.5,73.5,4.05,24.5,173.0,347.95,279.84
2016,6,16,7,0,480.0,82.0,4.2,25.0,223.0,436.29,351.0
2016,6,16,7,15,529.5,90.0,4.2,25.5,274.5,500.65,400.89
2016,6,16,7,30,579.0,98.0,4.2,26.0,326.0,567.67,451.08
2016,6,16,7,45,629.5,99.5,4.25,26.5,381.0,630.0,495.69
2016,6,16,8,0,680.0,101.0,4.3,27.0,436.0,694.14,539.8
2016,6,16,8,15,705.5,105.5,4.3,27.5,487.5,742.31,571.16
2016,6,16,8,30,731.0,110.0,4.3,28.0,539.0,786.02,598.79
2016,6,16,8,45,757.5,110.5,4.35,28.5,589.5,829.29,625.82
2016,6,16,9,0,784.0,111.0,4.4,29.0,640.0,871.4,651.66
2016,6,16,9,15,798.5,114.0,4.4,29.5,684.5,903.58,670.21
2016,6,16,9,30,813.0,117.0,4.4,30.0,729.0,933.56,687.18
2016,6,16,9,45,827.0,117.5,4.45,30.5,769.0,949.3,694.82
2016,6,16,10,0,841.0,118.0,4.5,31.0,809.0,971.07,706.59
2016,6,16,10,15,849.0,120.0,4.5,31.0,843.0,985.74,714.87
2016,6,16,10,30,857.0,122.0,4.5,31.0,877.0,997.45,721.34
2016,6,16,10,45,865.0,122.0,4.55,31.5,904.5,1004.01,723.4
2016,6,16,11,0,873.0,122.0,4.6,32.0,932.0,1007.46,723.58
2016,6,16,11,15,877.0,123.0,4.6,32.0,952.0,1004.75,721.13
2016,6,16,11,30,881.0,124.0,4.6,32.0,972.0,998.84,716.77
2016,6,16,11,45,883.0,124.5,4.6,32.0,984.0,987.31,708.91
2016,6,16,12,0,885.0,125.0,4.6,32.0,996.0,972.7,699.18
2016,6,16,12,15,885.5,125.5,4.6,32.0,1001.0,953.72,686.69
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,932.04,672.52
2016,6,16,12,45,885.0,126.0,4.6,32.5,1002.5,906.1,654.26
2016,6,16,13,0,884.0,126.0,4.6,33.0,999.0,877.9,634.58
2016,6,16,13,15,882.0,125.5,4.55,33.0,988.0,846.17,613.67
2016,6,16,13,30,880.0,125.0,4.5,33.0,977.0,812.29,591.28
2016,6,16,13,45,876.0,123.5,4.45,33.0,958.5,773.98,565.82
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,733.91,539.03
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,691.64,509.07
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,648.06,477.24
2016,6,16,14,45,847.0,121.5,4.25,33.0,854.5,600.46,441.83
2016,6,16,15,0,833.0,123.0,4.2,33.0,821.0,552.68,405.51
2016,6,16,15,15,822.5,121.0,4.1,33.0,782.5,503.81,367.53
2016,6,16,15,30,812.0,119.0,4.0,33.0,744.0,449.87,325.05
2016,6,16,15,45,798.0,116.5,3.95,33.0,700.5,398.92,283.82
2016,6,16,16,0,784.0,114.0,3.9,33.0,657.0,348.82,242.38
2016,6,16,16,15,766.0,110.5,3.75,32.5,609.5,297.84,200.28
2016,6,16,16,30,748.0,107.0,3.6,32.0,562.0,248.54,159.48
2016,6,16,16,45,723.5,103.5,3.5,32.0,511.0,200.0,120.4
2016,6,16,17,0,699.0,100.0,3.4,32.0,460.0,148.66,82.21
2016,6,16,17,15,667.5,95.0,3.15,31.5,408.0,103.76,55.06
2016,6,16,17,30,636.0,90.0,2.9,31.0,356.0,62.6,46.65
2016,6,16,17,45,590.5,84.0,2.7,30.5,303.5,55.65,41.13
2016,6,16,18,0,545.0,78.0,2.5,30.0,251.0,53.95,39.89
2016,6,16,18,15,482.5,69.5,2.35,29.0,201.0,49.97,36.69
2016,6,16,18,30,420.0,61.0,2.2,28.0,151.0,45.75,33.09
2016,6,16,18,45,326.5,49.0,2.1,27.5,107.0,37.18,25.52
2016,6,16,19,0,233.0,37.0,2.0,27.0,63.0,28.68,17.65
2016,6,16,19,15,116.5,18.5,2.1,26.5,31.5,14.46,1.03
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,49.19,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,142.01,97.12
2016,6,17,6,15,265.0,46.0,3.35,23.5,87.5,215.91,167.25
2016,6,17,6,30,366.0,60.0,3.5,24.0,129.0,300.42,238.97
2016,6,17,6,45,459.0,66.0,3.65,24.5,181.0,383.22,307.67
2016,6,17,7,0,552.0,72.0,3.8,25.0,233.0,471.46,378.42
2016,6,17,7,15,599.0,78.5,3.8,25.5,286.5,535.02,427.27
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,601.04,475.72
2016,6,17,7,45,691.5,86.5,3.85,26.5,395.5,661.68,517.86
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,720.54,557.52
2016,6,17,8,15,761.0,91.5,3.9,27.5,503.0,768.39,588.18
2016,6,17,8,30,785.0,95.0,3.9,28.0,555.0,815.45,617.69
2016,6,17,8,45,808.0,95.5,3.9,28.5,605.5,856.95,642.82
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,889.29,661.37
2016,6,17,9,15,844.5,98.5,3.85,29.5,701.0,921.02,679.11
2016,6,17,9,30,858.0,101.0,3.8,30.0,746.0,950.46,695.12
2016,6,17,9,45,870.5,101.5,3.8,30.5,786.5,974.17,707.55
2016,6,17,10,0,883.0,102.0,3.8,31.0,827.0,995.2,718.25
2016,6,17,10,15,890.0,103.5,3.75,31.0,861.0,1008.97,725.43
2016,6,17,10,30,897.0,105.0,3.7,31.0,895.0,1019.65,730.75
2016,6,17,10,45,903.5,105.5,3.7,31.5,922.5,1025.57,732.02
2016,6,17,11,0,910.0,106.0,3.7,32.0,950.0,1028.25,731.38
2016,6,17,11,15,913.0,106.5,3.65,32.0,969.5,1024.14,727.72
2016,6,17,11,30,916.0,107.0,3.6,32.0,989.0,1016.76,722.16
2016,6,17,11,45,919.0,107.0,3.55,32.5,1001.5,1005.62,712.9
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,991.27,701.79
2016,6,17,12,15,922.5,107.0,3.4,33.0,1018.5,971.47,688.44
2016,6,17,12,30,923.0,107.0,3.3,33.0,1023.0,948.83,673.41
2016,6,17,12,45,922.0,107.0,3.25,33.5,1019.5,922.24,654.9
2016,6,17,13,0,921.0,107.0,3.2,34.0,1016.0,893.23,634.94
2016,6,17,13,15,918.5,106.5,3.15,34.0,1004.5,860.12,613.66
2016,6,17,13,30,916.0,106.0,3.1,34.0,993.0,824.78,590.88
2016,6,17,13,45,911.5,105.0,3.05,34.0,974.0,785.36,565.31
2016,6,17,14,0,907.0,104.0,3.0,34.0,955.0,744.11,538.39
2016,6,17,14,15,901.5,103.0,2.95,34.0,929.0,700.54,508.85
2016,6,17,14,30,896.0,102.0,2.9,34.0,903.0,655.58,476.7
2016,6,17,14,45,888.5,101.0,2.85,34.0,870.0,608.25,442.17
2016,6,17,15,0,881.0,100.0,2.8,34.0,837.0,560.1,406.22
2016,6,17,15,15,871.0,98.0,2.75,34.0,798.5,509.3,367.46
2016,6,17,15,30,861.0,96.0,2.7,34.0,760.0,458.37,327.57
2016,6,17,15,45,849.0,93.5,2.7,34.0,716.0,406.33,285.95
2016,6,17,16,0,837.0,91.0,2.7,34.0,672.0,354.78,243.72
2016,6,17,16,15,821.0,88.5,2.6,33.5,624.0,302.8,200.98
2016,6,17,16,30,805.0,86.0,2.5,33.0,576.0,252.14,159.14
2016,6,17,16,45,785.0,82.5,2.45,32.5,525.0,194.48,113.27
2016,6,17,17,0,765.0,79.0,2.4,32.0,474.0,145.89,77.23
2016,6,17,17,15,736.5,75.0,2.25,31.5,421.0,98.73,48.68
2016,6,17,17,30,708.0,71.0,2.1,31.0,368.0,54.99,40.32
2016,6,17,17,45,669.5,66.0,2.0,31.0,315.0,46.75,33.62
2016,6,17,18,0,631.0,61.0,1.9,31.0,262.0,40.81,28.72
2016,6,17,18,15,574.0,55.0,1.75,30.0,211.0,38.2,26.64
2016,6,17,18,30,517.0,49.0,1.6,29.0,160.0,35.45,24.3
2016,6,17,18,45,426.5,40.0,1.5,28.0,114.5,29.91,19.42
2016,6,17,19,0,336.0,31.0,1.4,27.0,69.0,24.07,13.94
2016,6,17,19,15,168.0,15.5,1.45,26.5,34.5,11.8,0.05
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,44.39,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,131.23,88.6
2016,6,18,6,15,239.0,47.0,2.45,24.0,84.5,203.93,157.11
2016,6,18,6,30,337.0,62.0,2.5,24.0,125.0,286.7,227.27
2016,6,18,6,45,412.0,71.5,2.65,24.5,174.0,357.35,285.97
2016,6,18,7,0,487.0,81.0,2.8,25.0,223.0,439.18,351.23
2016,6,18,7,15,536.0,89.0,2.7,25.5,275.0,503.43,400.14
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,570.32,449.04
2016,6,18,7,45,620.0,103.0,2.55,26.5,379.5,626.26,487.65
2016,6,18,8,0,655.0,109.0,2.5,27.0,432.0,683.0,525.14
2016,6,18,8,15,681.5,114.5,2.4,27.0,483.0,732.45,557.19
2016,6,18,8,30,708.0,120.0,2.3,27.0,534.0,781.47,588.21
2016,6,18,8,45,731.0,123.0,2.2,27.5,583.0,823.61,612.63
2016,6,18,9,0,754.0,126.0,2.1,28.0,632.0,860.3,632.88
2016,6,18,9,15,769.5,129.0,1.9,28.0,677.0,892.8,650.26
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,923.2,665.77
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,948.5,676.83
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,971.32,686.04
2016,6,18,10,15,824.5,135.5,1.25,29.0,837.0,986.68,691.72
2016,6,18,10,30,833.0,138.0,1.1,29.0,871.0,990.03,689.99
2016,6,18,10,45,843.5,137.0,0.95,29.5,899.5,997.91,689.68
2016,6,18,11,0,854.0,136.0,0.8,30.0,928.0,1002.78,687.37
2016,6,18,11,15,858.5,137.0,0.85,30.0,948.5,1000.53,686.32
2016,6,18,11,30,863.0,138.0,0.9,30.0,969.0,995.13,683.59
2016,6,18,11,45,859.5,143.5,1.0,30.5,980.5,983.06,676.54
2016,6,18,12,0,856.0,149.0,1.1,31.0,992.0,967.94,667.69
2016,6,18,12,15,857.0,149.5,1.2,31.0,997.0,949.64,658.21
2016,6,18,12,30,858.0,150.0,1.3,31.0,1002.0,928.73,647.02
2016,6,18,12,45,859.0,148.5,1.4,31.5,999.5,903.72,631.89
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,876.51,615.27
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.5,845.42,596.73
2016,6,18,13,30,856.0,146.0,1.6,32.0,976.0,812.25,576.72
2016,6,18,13,45,853.0,144.0,1.65,32.0,958.0,775.08,553.9
2016,6,18,14,0,850.0,142.0,1.7,32.0,940.0,736.14,529.44
2016,6,18,14,15,843.5,140.5,1.7,32.0,914.0,693.61,500.42
2016,6,18,14,30,837.0,139.0,1.7,32.0,888.0,649.91,469.95
2016,6,18,14,45,827.0,138.0,1.75,32.0,855.0,603.57,437.17
2016,6,18,15,0,817.0,137.0,1.8,32.0,822.0,553.33,400.82
2016,6,18,15,15,805.5,134.5,1.8,32.0,783.0,503.64,363.56
2016,6,18,15,30,794.0,132.0,1.8,32.0,744.0,454.14,325.36
2016,6,18,15,45,777.0,130.0,1.8,32.0,700.0,403.33,285.25
2016,6,18,16,0,760.0,128.0,1.8,32.0,656.0,353.7,245.12
2016,6,18,16,15,740.5,124.0,1.75,31.5,608.0,303.13,204.17
2016,6,18,16,30,721.0,120.0,1.7,31.0,560.0,248.95,160.42
2016,6,18,16,45,690.5,117.0,1.65,31.0,508.0,200.73,122.19
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,155.9,89.32
2016,6,18,17,15,627.0,108.0,1.5,30.5,403.5,112.15,62.69
2016,6,18,17,30,594.0,102.0,1.4,30.0,351.0,72.34,47.92
2016,6,18,17,45,540.5,96.0,1.35,30.0,298.0,64.89,48.91
2016,6,18,18,0,487.0,90.0,1.3,30.0,245.0,63.72,48.04
2016,6,18,18,15,425.5,79.0,1.25,29.0,196.0,57.3,42.84
2016,6,18,18,30,364.0,68.0,1.2,28.0,147.0,50.53,37.12
2016,6,18,18,45,272.0,54.0,1.15,27.5,103.5,41.0,28.73
2016,6,18,19,0,180.0,40.0,1.1,27.0,60.0,31.02,19.6
2016,6,18,19,15,90.0,20.0,1.15,26.5,30.0,15.64,2.21
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,34.79,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,98.83,65.23
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,167.43,128.25
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,254.0,200.66
2016,6,19,6,45,342.5,79.0,2.05,24.5,164.5,324.79,259.14
2016,6,19,7,0,418.0,91.0,2.2,25.0,212.0,402.15,320.94
2016,6,19,7,15,457.0,100.0,2.2,25.5,258.0,456.3,362.39
2016,6,19,7,30,496.0,109.0,2.2,26.0,304.0,512.81,404.12
2016,6,19,7,45,479.0,133.5,2.25,26.5,344.0,546.82,426.83
2016,6,19,8,0,462.0,158.0,2.3,27.0,384.0,577.65,446.61
2016,6,19,8,15,436.0,186.5,2.2,27.0,419.5,602.44,461.54
2016,6,19,8,30,410.0,215.0,2.1,27.0,455.0,623.55,473.53
2016,6,19,8,45,563.5,175.5,2.05,27.5,536.5,732.34,550.34
2016,6,19,9,0,717.0,136.0,2.0,28.0,618.0,841.91,620.69
2016,6,19,9,15,500.0,237.5,1.95,28.0,585.0,757.56,558.51
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,652.7,479.83
2016,6,19,9,45,201.5,367.0,1.9,28.5,522.5,589.94,433.26
2016,6,19,10,0,120.0,395.0,1.9,29.0,493.0,538.05,393.28
2016,6,19,10,15,139.0,415.0,1.95,29.0,534.0,575.47,419.37
2016,6,19,10,30,158.0,435.0,2.0,29.0,575.0,612.21,444.19
2016,6,19,10,45,484.5,295.5,2.1,29.5,741.5,813.78,588.22
2016,6,19,11,0,811.0,156.0,2.2,30.0,908.0,989.22,701.85
2016,6,19,11,15,621.0,285.0,2.3,30.0,868.5,927.84,660.16
2016,6,19,11,30,431.0,414.0,2.4,30.0,829.0,855.83,608.26
2016,6,19,11,45,307.5,458.5,2.5,30.0,756.5,761.41,544.04
2016,6,19,12,0,184.0,503.0,2.6,30.0,684.0,669.12,479.67
2016,6,19,12,15,103.0,431.0,2.65,30.0,532.5,514.6,373.21
2016,6,19,12,30,22.0,359.0,2.7,30.0,381.0,357.17,260.64
2016,6,19,12,45,136.0,427.0,2.75,30.0,562.0,525.24,383.33
2016,6,19,13,0,250.0,495.0,2.8,30.0,743.0,675.95,487.84
2016,6,19,13,15,161.5,479.5,2.8,30.0,639.0,575.32,416.36
2016,6,19,13,30,73.0,464.0,2.8,30.0,535.0,482.07,350.03
2016,6,19,13,45,63.5,444.5,2.85,30.0,505.5,451.06,328.74
2016,6,19,14,0,54.0,425.0,2.9,30.0,476.0,421.12,307.76
2016,6,19,14,15,433.5,285.5,2.9,30.0,674.5,541.17,400.85
2016,6,19,14,30,813.0,146.0,2.9,30.0,873.0,639.39,473.1
2016,6,19,14,45,808.0,142.0,2.9,30.0,842.0,593.72,438.68
2016,6,19,15,0,803.0,138.0,2.9,30.0,811.0,547.26,403.71
2016,6,19,15,15,792.0,135.0,2.8,29.5,773.0,498.08,366.36
2016,6,19,15,30,781.0,132.0,2.7,29.0,735.0,449.07,328.05
2016,6,19,15,45,770.5,127.0,2.65,29.0,693.0,398.96,287.39
2016,6,19,16,0,760.0,122.0,2.6,29.0,651.0,349.38,246.23
2016,6,19,16,15,742.0,118.5,2.5,29.0,604.0,299.64,204.52
2016,6,19,16,30,724.0,115.0,2.4,29.0,557.0,251.59,164.21
2016,6,19,16,45,704.0,109.0,2.35,29.0,507.5,197.56,120.57
2016,6,19,17,0,684.0,103.0,2.3,29.0,458.0,150.99,85.4
2016,6,19,17,15,596.0,110.5,2.1,28.5,395.0,112.54,64.49
2016,6,19,17,30,508.0,118.0,1.9,28.0,332.0,85.22,58.99
2016,6,19,17,45,526.5,97.5,1.7,28.0,291.5,66.01,50.27
2016,6,19,18,0,545.0,77.0,1.5,28.0,251.0,52.98,39.41
2016,6,19,18,15,484.5,68.5,1.4,27.0,201.5,48.97,36.17
2016,6,19,18,30,424.0,60.0,1.3,26.0,152.0,44.69,32.52
2016,6,19,18,45,338.5,48.0,1.25,25.5,108.5,36.89,25.56
2016,6,19,19,0,253.0,36.0,1.2,25.0,65.0,27.84,17.23
2016,6,19,19,15,126.5,18.0,1.2,24.5,32.5,14.04,1.69
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,14.5,1.3,21.5,21.0,45.54,0.0
2016,6,20,6,0,154.0,29.0,1.5,22.0,42.0,131.77,88.72
2016,6,20,6,15,250.5,43.0,1.6,22.5,82.0,203.81,157.5
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,285.11,226.19
2016,6,20,6,45,420.0,66.5,1.85,24.0,170.5,359.26,286.85
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,436.78,347.82
2016,6,20,7,15,541.0,83.0,2.05,25.5,270.0,499.22,395.35
2016,6,20,7,30,589.0,90.0,2.1,26.0,321.0,564.26,443.05
2016,6,20,7,45,628.5,94.5,2.15,26.5,373.5,621.91,482.81
2016,6,20,8,0,668.0,99.0,2.2,27.0,426.0,680.74,522.05
2016,6,20,8,15,693.5,103.5,2.15,27.5,477.0,728.57,551.94
2016,6,20,8,30,719.0,108.0,2.1,28.0,528.0,772.13,578.18
2016,6,20,8,45,401.5,203.0,2.1,28.5,441.5,611.46,460.12
2016,6,20,9,0,84.0,298.0,2.1,29.0,355.0,389.98,291.69
2016,6,20,9,15,150.5,324.5,2.05,29.0,434.5,495.25,369.26
2016,6,20,9,30,217.0,351.0,2.0,29.0,514.0,588.14,434.28
2016,6,20,9,45,516.5,237.5,1.95,29.5,653.5,784.73,573.7
2016,6,20,10,0,816.0,124.0,1.9,30.0,793.0,952.42,679.7
2016,6,20,10,15,553.5,269.5,1.85,30.0,732.0,860.27,615.33
2016,6,20,10,30,291.0,415.0,1.8,30.0,671.0,737.16,526.24
2016,6,20,10,45,570.5,271.5,1.75,30.5,793.5,878.13,625.23
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,990.86,693.64
2016,6,20,11,15,854.5,129.0,1.7,31.0,936.5,988.87,690.5
2016,6,20,11,30,859.0,130.0,1.7,31.0,957.0,983.74,686.83
2016,6,20,11,45,863.5,129.5,1.7,31.5,970.5,974.04,679.13
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,961.28,669.73
2016,6,20,12,15,869.5,129.5,1.7,32.0,989.0,943.67,658.8
2016,6,20,12,30,871.0,130.0,1.7,32.0,994.0,923.34,646.29
2016,6,20,12,45,872.0,128.5,1.75,32.5,992.0,898.32,630.16
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,871.0,612.61
2016,6,20,13,15,561.0,305.0,1.8,33.0,857.5,746.2,529.14
2016,6,20,13,30,249.0,483.0,1.8,33.0,725.0,634.33,448.1
2016,6,20,13,45,557.0,302.5,1.85,33.0,829.5,693.96,496.36
2016,6,20,14,0,865.0,122.0,1.9,33.0,934.0,731.08,526.34
2016,6,20,14,15,586.0,271.0,1.95,33.0,814.5,629.61,452.91
2016,6,20,14,30,307.0,420.0,2.0,33.0,695.0,553.97,396.75
2016,6,20,14,45,556.0,278.5,2.05,33.0,753.5,560.35,404.77
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,548.07,397.15
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,499.22,360.35
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,450.53,322.8
2016,6,20,15,45,449.0,226.0,2.25,33.0,568.0,352.23,252.07
2016,6,20,16,0,115.0,320.0,2.3,33.0,400.0,299.53,217.46
2016,6,20,16,15,416.5,219.0,2.3,32.5,478.0,284.08,198.69
2016,6,20,16,30,718.0,118.0,2.3,32.0,556.0,247.9,159.7
2016,6,20,16,45,463.5,168.5,2.3,32.0,442.0,203.72,133.26
2016,6,20,17,0,209.0,219.0,2.3,32.0,328.0,196.42,138.26
2016,6,20,17,15,405.5,158.5,2.15,31.5,340.0,137.25,88.91
2016,6,20,17,30,602.0,98.0,2.0,31.0,352.0,70.31,45.42
2016,6,20,17,45,556.0,91.5,1.95,30.5,300.0,61.22,45.76
2016,6,20,18,0,510.0,85.0,1.9,30.0,248.0,59.44,44.47
2016,6,20,18,15,447.5,75.5,1.75,29.0,199.0,54.88,40.81
2016,6,20,18,30,385.0,66.0,1.6,28.0,150.0,48.99,35.83
2016,6,20,18,45,293.5,53.0,1.45,27.5,106.5,40.2,28.08
2016,6,20,19,0,202.0,40.0,1.3,27.0,63.0,31.0,19.64
2016,6,20,19,15,101.0,20.0,1.35,26.5,31.5,15.63,2.67
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.0,2.4,22.5,20.5,40.41,0.0
2016,6,21,6,0,127.0,30.0,2.7,23.0,41.0,120.67,80.12
2016,6,21,6,15,224.0,45.0,2.75,23.5,80.5,193.13,148.8
2016,6,21,6,30,321.0,60.0,2.8,24.0,120.0,274.53,217.72
2016,6,21,6,45,395.0,70.5,2.85,25.0,168.0,345.05,275.87
2016,6,21,7,0,469.0,81.0,2.9,26.0,216.0,426.52,340.16
2016,6,21,7,15,519.0,88.5,2.85,26.5,267.5,490.1,388.77
2016,6,21,7,30,569.0,96.0,2.8,27.0,319.0,556.41,437.59
2016,6,21,7,45,608.5,101.5,2.8,27.5,371.5,614.61,478.38
2016,6,21,8,0,648.0,107.0,2.8,28.0,424.0,674.0,518.19
2016,6,21,8,15,675.0,112.0,2.65,28.5,475.0,723.07,548.86
2016,6,21,8,30,702.0,117.0,2.5,29.0,526.0,771.8,578.39
2016,6,21,8,45,723.5,120.5,2.35,29.5,574.5,813.09,602.0
2016,6,21,9,0,745.0,124.0,2.2,30.0,623.0,849.03,621.44
2016,6,21,9,15,760.5,127.5,2.1,30.5,668.0,882.0,638.9
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,912.91,654.7
2016,6,21,9,45,789.0,133.0,1.9,31.5,752.5,937.41,666.14
2016,6,21,10,0,802.0,135.0,1.8,32.0,792.0,959.4,675.88
2016,6,21,10,15,811.0,137.0,1.75,32.0,826.0,974.7,683.36
2016,6,21,10,30,820.0,139.0,1.7,32.0,860.0,978.0,683.56
2016,6,21,10,45,829.5,139.0,1.7,32.5,888.0,986.0,686.14
2016,6,21,11,0,839.0,139.0,1.7,33.0,916.0,991.0,686.94
2016,6,21,11,15,843.5,140.0,1.75,33.0,936.5,988.92,685.6
2016,6,21,11,30,848.0,141.0,1.8,33.0,957.0,983.74,682.56
2016,6,21,11,45,857.0,137.5,1.9,33.5,971.5,975.57,676.99
2016,6,21,12,0,866.0,134.0,2.0,34.0,986.0,964.32,669.61
2016,6,21,12,15,867.0,134.0,2.05,34.0,991.0,945.76,658.59
2016,6,21,12,30,868.0,134.0,2.1,34.0,996.0,924.54,645.99
2016,6,21,12,45,867.0,134.0,2.15,34.0,993.0,899.13,630.75
2016,6,21,13,0,866.0,134.0,2.2,34.0,990.0,871.52,614.09
2016,6,21,13,15,569.0,306.0,2.25,34.0,866.0,754.04,535.33
2016,6,21,13,30,272.0,478.0,2.3,34.0,742.0,648.49,458.68
2016,6,21,13,45,562.0,305.5,2.35,34.5,837.0,700.72,500.5
2016,6,21,14,0,852.0,133.0,2.4,35.0,932.0,731.55,525.37
2016,6,21,14,15,846.0,131.5,2.4,34.5,907.0,689.41,497.04
2016,6,21,14,30,840.0,130.0,2.4,34.0,882.0,646.03,467.55
2016,6,21,14,45,553.5,263.5,2.45,34.0,751.5,544.61,393.49
2016,6,21,15,0,267.0,397.0,2.5,34.0,621.0,475.26,341.91
2016,6,21,15,15,540.5,256.5,2.5,34.0,682.5,474.05,341.82
2016,6,21,15,30,814.0,116.0,2.5,34.0,744.0,456.53,326.44
2016,6,21,15,45,800.0,113.5,2.5,34.0,701.0,400.43,282.26
2016,6,21,16,0,786.0,111.0,2.5,34.0,658.0,350.22,241.46
2016,6,21,16,15,768.5,107.5,2.45,33.5,611.0,299.24,199.94
2016,6,21,16,30,751.0,104.0,2.4,33.0,564.0,249.87,159.49
2016,6,21,16,45,729.5,99.5,2.4,33.0,513.5,200.79,120.11
2016,6,21,17,0,708.0,95.0,2.4,33.0,463.0,154.1,85.36
2016,6,21,17,15,677.5,90.5,2.3,32.5,411.0,103.91,53.77
2016,6,21,17,30,647.0,86.0,2.2,32.0,359.0,62.45,38.38
2016,6,21,17,45,609.0,79.0,2.1,31.5,307.5,51.67,37.62
2016,6,21,18,0,571.0,72.0,2.0,31.0,256.0,48.98,35.55
2016,6,21,18,15,511.0,64.5,1.8,30.0,205.5,45.6,32.86
2016,6,21,18,30,451.0,57.0,1.6,29.0,155.0,42.01,29.83
2016,6,21,18,45,364.5,46.5,1.45,28.5,111.0,35.47,24.03
2016,6,21,19,0,278.0,36.0,1.3,28.0,67.0,28.55,17.57
2016,6,21,19,15,139.0,18.0,1.35,27.5,33.5,14.03,1.96
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
