Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,14.5,2.6,22.5,21.0,45.22,0.0
2016,6,22,6,0,153.0,29.0,2.9,23.0,42.0,130.68,86.55
2016,6,22,6,15,253.0,43.0,3.05,23.5,82.0,204.89,158.08
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,288.08,228.77
2016,6,22,6,45,428.0,65.5,3.35,25.0,171.0,362.37,290.11
2016,6,22,7,0,503.0,74.0,3.5,26.0,220.0,440.28,352.05
2016,6,22,7,15,551.5,81.5,3.5,26.5,271.5,504.02,401.12
2016,6,22,7,30,600.0,89.0,3.5,27.0,323.0,570.43,450.37
2016,6,22,7,45,637.0,93.5,3.5,27.5,375.5,626.57,489.35
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,683.69,527.79
2016,6,22,8,15,700.0,102.5,3.45,28.5,479.0,732.19,558.88
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,776.5,586.34
2016,6,22,8,45,746.5,110.5,3.4,29.5,579.0,817.82,611.45
2016,6,22,9,0,767.0,114.0,3.4,30.0,628.0,857.74,635.22
2016,6,22,9,15,782.0,117.0,3.4,30.5,672.5,890.21,653.68
2016,6,22,9,30,797.0,120.0,3.4,31.0,717.0,920.57,670.59
2016,6,22,9,45,809.0,122.0,3.4,31.5,757.0,944.52,683.2
2016,6,22,10,0,821.0,124.0,3.4,32.0,797.0,957.19,688.51
2016,6,22,10,15,830.0,126.0,3.45,32.0,831.0,972.86,697.66
2016,6,22,10,30,839.0,128.0,3.5,32.0,865.0,985.65,705.02
2016,6,22,10,45,846.0,129.0,3.55,32.5,893.0,992.38,707.2
2016,6,22,11,0,853.0,130.0,3.6,33.0,921.0,996.05,707.58
2016,6,22,11,15,857.5,131.5,3.65,33.0,941.5,994.58,706.28
2016,6,22,11,30,862.0,133.0,3.7,33.0,962.0,989.96,703.12
2016,6,22,11,45,871.0,129.0,3.75,33.5,976.5,981.28,696.07
2016,6,22,12,0,880.0,125.0,3.8,34.0,991.0,969.5,687.19
2016,6,22,12,15,881.0,125.0,3.85,34.0,996.0,950.86,675.43
2016,6,22,12,30,882.0,125.0,3.9,34.0,1001.0,929.51,662.0
2016,6,22,12,45,883.0,124.0,3.95,34.0,999.0,904.78,646.4
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,877.7,629.25
2016,6,22,13,15,881.5,122.5,4.0,34.0,986.5,845.78,608.65
2016,6,22,13,30,879.0,122.0,4.0,34.0,976.0,811.73,586.57
2016,6,22,13,45,875.5,121.0,4.05,34.0,957.5,774.46,562.42
2016,6,22,14,0,872.0,120.0,4.1,34.0,939.0,735.37,536.84
2016,6,22,14,15,561.0,278.0,4.1,34.0,799.5,619.37,451.31
2016,6,22,14,30,250.0,436.0,4.1,34.0,660.0,531.45,384.35
2016,6,22,14,45,534.0,283.5,4.1,34.0,739.0,552.32,402.92
2016,6,22,15,0,818.0,131.0,4.1,34.0,818.0,554.67,405.41
2016,6,22,15,15,563.0,239.0,4.05,34.0,701.5,469.43,341.17
2016,6,22,15,30,308.0,347.0,4.0,34.0,585.0,418.48,303.0
2016,6,22,15,45,536.5,234.5,4.0,34.0,620.0,393.56,281.81
2016,6,22,16,0,765.0,122.0,4.0,34.0,655.0,352.69,245.09
2016,6,22,16,15,746.5,118.5,3.9,33.5,608.0,302.51,203.93
2016,6,22,16,30,728.0,115.0,3.8,33.0,561.0,254.06,164.07
2016,6,22,16,45,702.5,111.0,3.75,32.5,510.0,200.34,121.46
2016,6,22,17,0,677.0,107.0,3.7,32.0,459.0,154.61,87.52
2016,6,22,17,15,645.5,101.5,3.5,31.5,407.5,110.32,60.04
2016,6,22,17,30,614.0,96.0,3.3,31.0,356.0,69.77,44.41
2016,6,22,17,45,570.5,89.0,3.15,31.0,304.0,59.2,43.99
2016,6,22,18,0,527.0,82.0,3.0,31.0,252.0,56.9,42.16
2016,6,22,18,15,466.0,73.0,2.8,30.0,202.0,52.65,38.78
2016,6,22,18,30,405.0,64.0,2.6,29.0,152.0,47.46,34.4
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.0,39.02,26.98
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,30.2,18.91
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,15.22,2.75
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.0,20.5,43.38,0.0
2016,6,23,6,0,142.0,30.0,3.1,23.0,41.0,126.91,83.25
2016,6,23,6,15,241.0,44.5,3.25,23.5,81.5,200.9,154.83
2016,6,23,6,30,340.0,59.0,3.4,24.0,122.0,283.4,225.01
2016,6,23,6,45,428.5,66.5,3.55,24.5,172.5,363.46,291.66
2016,6,23,7,0,517.0,74.0,3.7,25.0,223.0,449.02,360.54
2016,6,23,7,15,565.0,81.0,3.7,25.5,275.0,512.41,409.54
2016,6,23,7,30,613.0,88.0,3.7,26.0,327.0,578.39,458.7
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,639.53,501.41
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,698.93,541.54
2016,6,23,8,15,734.5,94.0,3.65,27.5,488.5,747.02,572.37
2016,6,23,8,30,759.0,98.0,3.6,28.0,540.0,794.45,602.05
2016,6,23,8,45,784.5,98.0,3.6,28.5,590.0,837.06,628.03
2016,6,23,9,0,810.0,98.0,3.6,29.0,640.0,878.48,652.79
2016,6,23,9,15,823.5,100.5,3.55,29.5,685.0,902.1,665.0
2016,6,23,9,30,837.0,103.0,3.5,30.0,730.0,931.34,680.98
2016,6,23,9,45,850.0,103.5,3.5,30.5,770.5,955.44,693.7
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,976.96,704.73
2016,6,23,10,15,870.5,105.5,3.5,31.0,845.0,991.29,712.6
2016,6,23,10,30,878.0,107.0,3.5,31.0,879.0,1002.61,718.67
2016,6,23,10,45,885.0,107.5,3.55,31.5,906.5,1009.26,720.78
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,1012.73,721.0
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,1010.47,719.19
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,1004.96,715.47
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.0,991.81,705.55
2016,6,23,12,0,889.0,122.0,3.8,33.0,997.0,975.52,693.79
2016,6,23,12,15,890.0,122.5,3.8,33.0,1002.0,957.27,682.0
2016,6,23,12,30,891.0,123.0,3.8,33.0,1007.0,936.24,668.48
2016,6,23,12,45,889.0,123.5,3.85,33.5,1004.0,910.01,650.56
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,881.53,631.24
2016,6,23,13,15,884.5,123.5,3.9,34.0,990.0,849.53,610.65
2016,6,23,13,30,882.0,123.0,3.9,34.0,979.0,815.39,588.57
2016,6,23,13,45,877.5,122.5,3.95,34.0,960.5,777.7,564.19
2016,6,23,14,0,873.0,122.0,4.0,34.0,942.0,738.25,538.43
2016,6,23,14,15,867.5,121.0,3.95,34.0,916.5,696.1,509.02
2016,6,23,14,30,862.0,120.0,3.9,34.0,891.0,652.62,477.58
2016,6,23,14,45,854.5,118.0,3.9,34.0,859.0,605.98,443.39
2016,6,23,15,0,847.0,116.0,3.9,34.0,827.0,558.58,407.82
2016,6,23,15,15,836.5,114.0,3.85,34.0,789.0,509.13,369.79
2016,6,23,15,30,826.0,112.0,3.8,34.0,751.0,459.62,330.75
2016,6,23,15,45,810.5,110.0,3.8,34.0,707.0,402.67,285.56
2016,6,23,16,0,795.0,108.0,3.8,34.0,663.0,351.82,243.84
2016,6,23,16,15,777.0,105.0,3.75,33.5,615.0,300.61,201.75
2016,6,23,16,30,759.0,102.0,3.7,33.0,567.0,251.05,160.8
2016,6,23,16,45,514.5,157.0,3.7,32.5,460.0,205.15,132.53
2016,6,23,17,0,270.0,212.0,3.7,32.0,353.0,191.92,132.7
2016,6,23,17,15,457.5,149.5,3.5,31.5,356.5,135.18,85.56
2016,6,23,17,30,645.0,87.0,3.3,31.0,360.0,63.91,39.22
2016,6,23,17,45,597.0,82.0,3.15,31.0,307.0,53.84,39.52
2016,6,23,18,0,549.0,77.0,3.0,31.0,254.0,52.84,38.78
2016,6,23,18,15,488.5,69.0,2.75,30.0,204.5,49.25,35.92
2016,6,23,18,30,428.0,61.0,2.5,29.0,155.0,45.43,32.7
2016,6,23,18,45,337.0,49.5,2.3,28.5,110.5,37.47,25.69
2016,6,23,19,0,246.0,38.0,2.1,28.0,66.0,29.39,18.27
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.0,14.81,2.66
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,42.3,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,124.26,80.58
2016,6,24,6,15,238.5,44.5,2.15,23.5,81.5,199.55,153.31
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,283.21,224.02
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,364.68,291.41
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,452.01,361.23
2016,6,24,7,15,335.5,114.5,2.75,25.5,218.0,388.98,309.81
2016,6,24,7,30,147.0,156.0,2.8,26.0,213.0,288.9,228.14
2016,6,24,7,45,293.0,158.5,2.85,26.5,294.0,418.49,330.23
2016,6,24,8,0,439.0,161.0,2.9,27.0,375.0,561.53,437.24
2016,6,24,8,15,608.5,126.5,2.95,27.5,459.5,683.41,525.17
2016,6,24,8,30,778.0,92.0,3.0,28.0,544.0,803.51,605.87
2016,6,24,8,45,526.0,192.5,3.05,28.5,510.0,710.98,536.57
2016,6,24,9,0,274.0,293.0,3.1,29.0,476.0,588.49,441.53
2016,6,24,9,15,291.0,312.0,3.15,29.5,519.0,628.47,468.64
2016,6,24,9,30,308.0,331.0,3.2,30.0,562.0,667.82,494.03
2016,6,24,9,45,260.5,362.0,3.3,30.5,565.0,656.37,482.45
2016,6,24,10,0,213.0,393.0,3.4,31.0,568.0,628.33,460.03
2016,6,24,10,15,224.5,400.0,3.5,31.0,591.0,645.04,471.49
2016,6,24,10,30,236.0,407.0,3.6,31.0,614.0,673.63,490.66
2016,6,24,10,45,280.5,422.0,3.7,31.5,676.0,729.61,528.14
2016,6,24,11,0,325.0,437.0,3.8,32.0,738.0,784.03,563.81
2016,6,24,11,15,237.0,462.0,3.9,32.0,684.5,704.58,507.47
2016,6,24,11,30,149.0,487.0,4.0,32.0,631.0,635.67,457.99
2016,6,24,11,45,210.0,487.0,4.1,32.0,692.5,687.99,495.71
2016,6,24,12,0,271.0,487.0,4.2,32.0,754.0,743.38,534.37
2016,6,24,12,15,353.5,466.0,4.25,32.0,816.0,788.45,566.51
2016,6,24,12,30,436.0,445.0,4.3,32.0,878.0,830.77,596.45
2016,6,24,12,45,376.5,461.0,4.4,32.0,834.5,773.09,556.42
2016,6,24,13,0,317.0,477.0,4.5,32.0,791.0,718.53,518.56
2016,6,24,13,15,221.0,483.5,4.5,31.5,701.5,629.09,456.31
2016,6,24,13,30,125.0,490.0,4.5,31.0,612.0,545.05,396.72
2016,6,24,13,45,323.0,433.5,4.55,31.0,739.5,633.11,463.43
2016,6,24,14,0,521.0,377.0,4.6,31.0,867.0,705.94,516.98
2016,6,24,14,15,438.5,389.5,4.55,31.0,794.5,633.13,464.28
2016,6,24,14,30,356.0,402.0,4.5,31.0,722.0,571.23,419.35
2016,6,24,14,45,584.5,267.5,4.5,31.0,769.0,567.25,419.55
2016,6,24,15,0,813.0,133.0,4.5,31.0,816.0,551.02,408.52
2016,6,24,15,15,435.5,236.5,4.4,30.5,600.5,407.41,301.75
2016,6,24,15,30,58.0,340.0,4.3,30.0,385.0,317.59,235.58
2016,6,24,15,45,51.5,314.5,4.25,30.0,353.0,288.7,214.59
2016,6,24,16,0,45.0,289.0,4.2,30.0,321.0,260.78,194.06
2016,6,24,16,15,386.5,201.5,4.05,29.5,441.0,263.34,187.65
2016,6,24,16,30,728.0,114.0,3.9,29.0,561.0,254.08,166.99
2016,6,24,16,45,687.5,114.5,3.8,29.0,506.5,201.16,124.51
2016,6,24,17,0,647.0,115.0,3.7,29.0,452.0,157.78,92.29
2016,6,24,17,15,442.0,141.0,3.45,28.5,359.5,128.23,81.66
2016,6,24,17,30,237.0,167.0,3.2,28.0,267.0,123.86,91.35
2016,6,24,17,45,220.5,145.0,2.95,28.0,228.0,105.97,83.69
2016,6,24,18,0,204.0,123.0,2.7,28.0,189.0,91.87,72.09
2016,6,24,18,15,179.0,102.0,2.45,27.5,152.0,77.76,60.38
2016,6,24,18,30,154.0,81.0,2.2,27.0,115.0,63.04,47.84
2016,6,24,18,45,113.5,60.5,2.0,26.5,82.0,50.24,36.64
2016,6,24,19,0,73.0,40.0,1.8,26.0,49.0,34.0,22.24
2016,6,24,19,15,36.5,20.0,1.85,26.0,24.5,17.66,4.45
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.5,2.4,23.5,8.5,8.1,0.0
2016,6,25,6,0,0.0,17.0,2.5,24.0,17.0,15.77,5.23
2016,6,25,6,15,0.0,35.0,2.55,24.0,35.0,33.65,21.27
2016,6,25,6,30,0.0,53.0,2.6,24.0,53.0,52.29,37.04
2016,6,25,6,45,2.0,74.0,2.65,24.5,75.0,75.21,56.09
2016,6,25,7,0,4.0,95.0,2.7,25.0,97.0,97.83,74.58
2016,6,25,7,15,53.5,125.0,2.85,25.0,146.0,172.74,136.15
2016,6,25,7,30,103.0,155.0,3.0,25.0,195.0,255.43,202.49
2016,6,25,7,45,163.5,177.5,3.2,25.5,252.0,329.55,260.65
2016,6,25,8,0,224.0,200.0,3.4,26.0,309.0,407.57,320.33
2016,6,25,8,15,138.0,218.5,3.55,26.0,288.0,361.04,281.48
2016,6,25,8,30,52.0,237.0,3.7,26.0,267.0,295.04,227.71
2016,6,25,8,45,79.0,269.5,3.85,26.0,320.0,354.7,273.35
2016,6,25,9,0,106.0,302.0,4.0,26.0,373.0,415.12,318.48
2016,6,25,9,15,92.0,320.0,4.05,26.0,385.0,420.7,321.0
2016,6,25,9,30,78.0,338.0,4.1,26.0,397.0,425.34,323.04
2016,6,25,9,45,80.5,359.0,4.15,26.5,422.5,448.63,338.77
2016,6,25,10,0,83.0,380.0,4.2,27.0,448.0,471.48,353.97
2016,6,25,10,15,74.0,391.0,4.2,27.0,453.5,471.55,352.91
2016,6,25,10,30,65.0,402.0,4.2,27.0,459.0,471.22,351.7
2016,6,25,10,45,165.0,426.5,4.25,27.5,577.5,606.44,450.22
2016,6,25,11,0,265.0,451.0,4.3,28.0,696.0,738.36,542.38
2016,6,25,11,15,213.5,469.5,4.25,28.0,670.0,688.87,505.34
2016,6,25,11,30,162.0,488.0,4.2,28.0,644.0,649.63,476.05
2016,6,25,11,45,82.5,317.0,4.2,28.5,396.5,395.3,293.97
2016,6,25,12,0,3.0,146.0,4.2,29.0,149.0,140.05,102.15
2016,6,25,12,15,1.5,100.0,4.15,29.0,101.5,95.2,68.12
2016,6,25,12,30,0.0,54.0,4.1,29.0,54.0,50.6,33.72
2016,6,25,12,45,5.5,137.0,4.05,29.0,142.5,133.21,97.38
2016,6,25,13,0,11.0,220.0,4.0,29.0,231.0,214.97,159.12
2016,6,25,13,15,11.0,214.5,3.95,29.0,225.5,209.06,154.58
2016,6,25,13,30,11.0,209.0,3.9,29.0,220.0,203.17,150.22
2016,6,25,13,45,12.5,235.0,3.85,29.0,247.5,227.31,168.37
2016,6,25,14,0,14.0,261.0,3.8,29.0,275.0,250.94,186.02
2016,6,25,14,15,14.0,263.0,3.75,29.0,276.5,251.44,186.46
2016,6,25,14,30,14.0,265.0,3.7,29.0,278.0,251.82,186.89
2016,6,25,14,45,7.0,194.0,3.7,29.0,200.5,182.93,135.36
2016,6,25,15,0,0.0,123.0,3.7,29.0,123.0,114.29,83.25
2016,6,25,15,15,0.0,105.5,3.7,28.5,105.5,98.25,71.26
2016,6,25,15,30,0.0,88.0,3.7,28.0,88.0,82.15,59.03
2016,6,25,15,45,1.5,129.0,3.7,28.0,130.0,119.95,88.63
2016,6,25,16,0,3.0,170.0,3.7,28.0,172.0,156.22,116.86
2016,6,25,16,15,6.0,181.5,3.65,27.5,185.0,166.01,124.85
2016,6,25,16,30,9.0,193.0,3.6,27.0,198.0,174.77,132.12
2016,6,25,16,45,4.5,160.0,3.6,27.0,162.5,144.88,109.38
2016,6,25,17,0,0.0,127.0,3.6,27.0,127.0,115.52,86.87
2016,6,25,17,15,0.0,74.5,3.4,26.5,74.5,69.34,50.49
2016,6,25,17,30,0.0,22.0,3.2,26.0,22.0,20.41,11.06
2016,6,25,17,45,0.0,18.5,3.05,26.0,18.5,17.16,9.08
2016,6,25,18,0,0.0,15.0,2.9,26.0,15.0,13.9,6.32
2016,6,25,18,15,0.0,12.0,2.65,25.5,12.0,11.12,3.93
2016,6,25,18,30,0.0,9.0,2.4,25.0,9.0,8.33,1.51
2016,6,25,18,45,0.0,6.5,2.15,25.0,6.5,6.01,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.7,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.85,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,23.0,11.0,10.48,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,20.81,8.61
2016,6,26,6,15,15.0,43.0,1.45,23.0,45.5,56.7,39.9
2016,6,26,6,30,30.0,64.0,1.6,23.0,69.0,89.22,67.58
2016,6,26,6,45,52.5,85.5,1.8,23.5,98.5,127.31,99.52
2016,6,26,7,0,75.0,107.0,2.0,24.0,128.0,166.77,132.05
2016,6,26,7,15,159.5,127.0,2.05,24.5,185.0,259.18,207.04
2016,6,26,7,30,244.0,147.0,2.1,25.0,242.0,360.38,286.26
2016,6,26,7,45,379.0,144.0,2.2,25.5,316.5,480.68,378.44
2016,6,26,8,0,514.0,141.0,2.3,26.0,391.0,597.82,464.92
2016,6,26,8,15,366.5,196.0,2.35,26.0,384.5,539.65,417.28
2016,6,26,8,30,219.0,251.0,2.4,26.0,378.0,470.59,361.88
2016,6,26,8,45,247.0,271.5,2.45,26.5,426.5,536.13,408.51
2016,6,26,9,0,275.0,292.0,2.5,27.0,475.0,588.19,443.96
2016,6,26,9,15,539.0,203.0,2.55,27.5,594.0,754.87,565.7
2016,6,26,9,30,803.0,114.0,2.6,28.0,713.0,918.7,673.11
2016,6,26,9,45,552.0,244.0,2.7,28.5,666.5,826.26,606.64
2016,6,26,10,0,301.0,374.0,2.8,29.0,620.0,708.55,518.19
2016,6,26,10,15,316.0,390.0,2.85,29.5,658.0,739.01,538.01
2016,6,26,10,30,331.0,406.0,2.9,30.0,696.0,768.11,555.74
2016,6,26,10,45,344.5,411.0,3.0,30.5,722.0,782.59,564.1
2016,6,26,11,0,358.0,416.0,3.1,31.0,748.0,795.59,571.59
2016,6,26,11,15,351.0,430.0,3.15,31.0,761.5,795.68,570.82
2016,6,26,11,30,344.0,444.0,3.2,31.0,775.0,794.05,569.08
2016,6,26,11,45,389.0,438.5,3.25,31.5,817.5,822.19,587.44
2016,6,26,12,0,434.0,433.0,3.3,32.0,860.0,851.92,606.35
2016,6,26,12,15,330.0,468.0,3.3,32.0,793.5,768.61,548.36
2016,6,26,12,30,226.0,503.0,3.3,32.0,727.0,688.8,492.51
2016,6,26,12,45,209.0,504.0,3.35,32.0,711.0,662.53,474.88
2016,6,26,13,0,192.0,505.0,3.4,32.0,695.0,636.56,457.07
2016,6,26,13,15,218.5,495.0,3.4,32.0,709.0,637.56,458.58
2016,6,26,13,30,245.0,485.0,3.4,32.0,723.0,636.64,458.57
2016,6,26,13,45,324.5,443.5,3.4,32.0,753.0,643.28,465.1
2016,6,26,14,0,404.0,402.0,3.4,32.0,783.0,643.17,466.6
2016,6,26,14,15,414.0,386.0,3.35,32.0,766.5,614.11,446.39
2016,6,26,14,30,424.0,370.0,3.3,32.0,750.0,583.82,425.14
2016,6,26,14,45,391.0,371.0,3.3,32.0,711.5,545.88,397.67
2016,6,26,15,0,358.0,372.0,3.3,32.0,673.0,505.67,368.47
2016,6,26,15,15,438.0,321.0,3.25,31.5,672.0,476.83,348.21
2016,6,26,15,30,518.0,270.0,3.2,31.0,671.0,445.69,324.73
2016,6,26,15,45,636.0,197.0,3.15,31.0,661.0,401.99,289.55
2016,6,26,16,0,754.0,124.0,3.1,31.0,651.0,352.27,247.42
2016,6,26,16,15,634.5,158.5,2.95,30.5,580.0,298.86,206.2
2016,6,26,16,30,515.0,193.0,2.8,30.0,509.0,263.41,179.97
2016,6,26,16,45,593.0,150.0,2.7,30.0,483.0,212.81,136.36
2016,6,26,17,0,671.0,107.0,2.6,30.0,457.0,155.21,88.72
2016,6,26,17,15,639.0,101.5,2.3,29.5,405.5,111.08,60.98
2016,6,26,17,30,607.0,96.0,2.0,29.0,354.0,70.75,44.87
2016,6,26,17,45,563.0,89.0,1.7,29.0,302.0,59.05,44.23
2016,6,26,18,0,519.0,82.0,1.4,29.0,250.0,56.75,42.4
2016,6,26,18,15,458.0,73.0,1.3,28.5,201.0,52.51,38.91
2016,6,26,18,30,397.0,64.0,1.2,28.0,152.0,47.39,34.51
2016,6,26,18,45,308.0,52.0,1.15,27.5,108.5,39.35,27.41
2016,6,26,19,0,219.0,40.0,1.1,27.0,65.0,30.95,19.68
2016,6,26,19,15,109.5,20.0,1.1,26.5,32.5,15.6,3.43
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,46.99,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,132.4,83.05
2016,6,27,6,15,271.5,39.5,1.65,23.5,80.0,208.54,159.74
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,295.49,232.94
2016,6,27,6,45,457.0,59.0,1.75,24.5,169.5,370.58,294.81
2016,6,27,7,0,539.0,66.0,1.8,25.0,219.0,452.06,359.26
2016,6,27,7,15,586.0,72.5,1.75,25.5,271.0,514.85,406.5
2016,6,27,7,30,633.0,79.0,1.7,26.0,323.0,580.24,453.22
2016,6,27,7,45,674.0,81.5,1.7,27.0,376.5,638.09,491.11
2016,6,27,8,0,715.0,84.0,1.7,28.0,430.0,694.23,526.41
2016,6,27,8,15,739.0,87.5,1.7,28.5,481.5,741.53,555.56
2016,6,27,8,30,763.0,91.0,1.7,29.0,533.0,788.17,583.62
2016,6,27,8,45,543.5,185.5,1.75,29.5,514.5,718.07,532.45
2016,6,27,9,0,324.0,280.0,1.8,30.0,496.0,619.62,457.59
2016,6,27,9,15,349.0,297.0,1.8,30.5,544.5,666.2,488.33
2016,6,27,9,30,374.0,314.0,1.8,31.0,593.0,712.36,517.07
2016,6,27,9,45,613.0,209.0,1.8,31.5,696.5,853.25,613.5
2016,6,27,10,0,852.0,104.0,1.8,32.0,800.0,965.52,680.72
2016,6,27,10,15,860.0,106.0,1.8,32.0,834.0,980.98,687.91
2016,6,27,10,30,868.0,108.0,1.8,32.0,868.0,993.45,694.37
2016,6,27,10,45,873.5,109.0,1.8,32.5,895.5,999.25,695.46
2016,6,27,11,0,879.0,110.0,1.8,33.0,923.0,1001.9,694.81
2016,6,27,11,15,670.0,261.5,1.8,33.0,889.0,954.44,664.89
2016,6,27,11,30,461.0,413.0,1.8,33.0,855.0,885.68,614.89
2016,6,27,11,45,460.5,423.0,1.8,33.5,870.0,882.48,611.69
2016,6,27,12,0,460.0,433.0,1.8,34.0,885.0,877.06,606.54
2016,6,27,12,15,669.5,278.5,1.8,34.0,940.5,910.57,634.23
2016,6,27,12,30,879.0,124.0,1.8,34.0,996.0,927.21,644.91
2016,6,27,12,45,878.0,124.0,1.8,34.5,993.5,901.81,627.71
2016,6,27,13,0,877.0,124.0,1.8,35.0,991.0,874.15,609.55
2016,6,27,13,15,875.0,123.5,1.85,35.0,980.5,842.96,590.89
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,809.63,570.72
2016,6,27,13,45,868.0,122.5,1.95,35.0,952.0,771.95,547.56
2016,6,27,14,0,863.0,122.0,2.0,35.0,934.0,732.57,523.04
2016,6,27,14,15,857.5,121.0,2.0,35.0,909.0,690.89,495.2
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,647.88,465.3
2016,6,27,14,45,531.0,264.0,2.0,35.0,734.5,536.0,384.36
2016,6,27,15,0,210.0,408.0,2.0,35.0,585.0,460.87,328.92
2016,6,27,15,15,232.5,384.0,2.0,35.0,571.5,438.16,313.3
2016,6,27,15,30,255.0,360.0,2.0,35.0,558.0,406.02,290.33
2016,6,27,15,45,315.0,322.5,2.05,35.0,553.0,383.2,272.97
2016,6,27,16,0,375.0,285.0,2.1,35.0,548.0,354.54,250.19
2016,6,27,16,15,468.0,231.0,2.1,34.5,535.0,309.74,214.13
2016,6,27,16,30,561.0,177.0,2.1,34.0,522.0,262.19,174.16
2016,6,27,16,45,480.5,182.0,2.15,34.0,459.0,218.65,142.62
2016,6,27,17,0,400.0,187.0,2.2,34.0,396.0,183.61,119.61
2016,6,27,17,15,339.0,174.5,2.1,33.5,338.0,153.14,102.17
2016,6,27,17,30,278.0,162.0,2.0,33.0,280.0,121.63,86.97
2016,6,27,17,45,261.0,141.0,1.9,32.5,239.5,103.46,79.98
2016,6,27,18,0,244.0,120.0,1.8,32.0,199.0,89.95,69.24
2016,6,27,18,15,216.0,99.5,1.65,31.0,160.0,76.12,58.08
2016,6,27,18,30,188.0,79.0,1.5,30.0,121.0,61.69,46.09
2016,6,27,18,45,145.5,59.5,1.35,29.5,86.5,47.38,33.79
2016,6,27,19,0,103.0,40.0,1.2,29.0,52.0,32.54,20.77
2016,6,27,19,15,51.5,20.0,1.2,28.5,26.0,16.76,4.08
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.0,32.52,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,34.0,90.19,53.75
2016,6,28,6,15,177.5,45.5,2.45,25.5,72.0,159.76,120.77
2016,6,28,6,30,258.0,64.0,2.5,26.0,110.0,243.83,190.89
2016,6,28,6,45,324.0,78.5,2.6,26.5,156.5,311.23,246.64
2016,6,28,7,0,390.0,93.0,2.7,27.0,203.0,384.33,305.08
2016,6,28,7,15,439.0,104.0,2.5,27.5,253.0,446.49,352.52
2016,6,28,7,30,488.0,115.0,2.3,28.0,303.0,511.88,400.35
2016,6,28,7,45,526.0,123.5,2.1,29.0,354.0,568.52,438.84
2016,6,28,8,0,564.0,132.0,1.9,30.0,405.0,632.89,480.79
2016,6,28,8,15,593.0,139.0,1.7,30.5,455.0,683.49,512.01
2016,6,28,8,30,622.0,146.0,1.5,31.0,505.0,733.97,541.51
2016,6,28,8,45,644.5,151.5,1.35,31.5,553.0,776.49,564.98
2016,6,28,9,0,667.0,157.0,1.2,32.0,601.0,817.94,586.93
2016,6,28,9,15,684.0,161.5,1.2,32.0,645.0,851.73,606.43
2016,6,28,9,30,701.0,166.0,1.2,32.0,689.0,883.71,624.72
2016,6,28,9,45,712.5,171.0,1.25,32.5,728.0,908.85,638.05
2016,6,28,10,0,724.0,176.0,1.3,33.0,767.0,931.61,649.95
2016,6,28,10,15,734.5,179.5,1.4,33.0,801.0,949.16,660.73
2016,6,28,10,30,745.0,183.0,1.5,33.0,835.0,958.11,666.37
2016,6,28,10,45,749.0,187.5,1.65,33.5,861.5,964.76,670.04
2016,6,28,11,0,753.0,192.0,1.8,34.0,888.0,968.46,671.94
2016,6,28,11,15,758.5,194.0,1.9,34.0,908.5,968.19,672.25
2016,6,28,11,30,764.0,196.0,2.0,34.0,929.0,964.94,670.83
2016,6,28,11,45,782.0,186.0,2.1,34.0,945.5,959.25,667.99
2016,6,28,12,0,800.0,176.0,2.2,34.0,962.0,950.45,663.28
2016,6,28,12,15,801.5,176.0,2.25,34.0,967.5,932.55,652.48
2016,6,28,12,30,803.0,176.0,2.3,34.0,973.0,912.05,640.14
2016,6,28,12,45,512.0,338.5,2.4,34.0,846.5,783.65,554.15
2016,6,28,13,0,221.0,501.0,2.5,34.0,720.0,658.27,464.64
2016,6,28,13,15,276.5,479.0,2.55,34.0,750.0,670.46,475.21
2016,6,28,13,30,332.0,457.0,2.6,34.0,780.0,679.38,482.53
2016,6,28,13,45,172.0,343.0,2.7,34.0,510.5,443.16,320.32
2016,6,28,14,0,12.0,229.0,2.8,34.0,241.0,220.48,159.18
2016,6,28,14,15,7.5,189.5,2.9,33.5,197.5,180.55,130.71
2016,6,28,14,30,3.0,150.0,3.0,33.0,154.0,141.1,101.73
2016,6,28,14,45,1.5,122.0,3.1,33.0,124.0,114.34,81.78
2016,6,28,15,0,0.0,94.0,3.2,33.0,94.0,87.72,61.74
2016,6,28,15,15,0.0,74.5,3.25,32.5,74.5,69.55,48.11
2016,6,28,15,30,0.0,55.0,3.3,32.0,55.0,51.29,34.24
2016,6,28,15,45,0.0,51.5,3.35,31.5,51.5,48.0,31.86
2016,6,28,16,0,0.0,48.0,3.4,31.0,48.0,44.71,29.46
2016,6,28,16,15,1.5,110.0,3.35,30.5,111.0,102.46,74.67
2016,6,28,16,30,3.0,172.0,3.3,30.0,174.0,155.97,116.34
2016,6,28,16,45,8.5,175.5,3.25,30.0,180.0,158.36,118.26
2016,6,28,17,0,14.0,179.0,3.2,30.0,186.0,159.46,119.29
2016,6,28,17,15,47.0,175.5,3.0,29.5,196.0,148.35,110.27
2016,6,28,17,30,80.0,172.0,2.8,29.0,206.0,139.43,104.64
2016,6,28,17,45,73.5,148.5,2.6,28.5,176.0,120.33,95.37
2016,6,28,18,0,67.0,125.0,2.4,28.0,146.0,102.82,81.2
2016,6,28,18,15,54.5,102.0,2.15,27.5,117.5,85.22,66.62
2016,6,28,18,30,42.0,79.0,1.9,27.0,89.0,67.23,51.37
2016,6,28,18,45,24.5,58.5,1.7,26.5,63.5,50.62,36.97
2016,6,28,19,0,7.0,38.0,1.5,26.0,38.0,34.29,22.51
2016,6,28,19,15,3.5,19.0,1.35,26.0,19.0,17.65,4.74
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,41.91,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,119.93,72.06
2016,6,29,6,15,243.0,40.0,2.3,24.0,76.0,194.77,148.66
2016,6,29,6,30,340.0,54.0,2.3,24.0,115.0,275.3,217.47
2016,6,29,6,45,182.0,77.0,2.35,24.5,111.0,212.42,168.87
2016,6,29,7,0,24.0,100.0,2.4,25.0,107.0,124.76,96.59
2016,6,29,7,15,305.0,94.5,2.4,25.5,210.0,342.13,274.49
2016,6,29,7,30,586.0,89.0,2.4,26.0,313.0,557.53,440.27
2016,6,29,7,45,624.0,94.0,2.4,26.5,366.0,614.56,478.91
2016,6,29,8,0,662.0,99.0,2.4,27.0,419.0,672.71,517.74
2016,6,29,8,15,688.5,104.0,2.4,27.5,470.0,721.97,549.21
2016,6,29,8,30,715.0,109.0,2.4,28.0,521.0,770.87,579.73
2016,6,29,8,45,735.0,113.0,2.4,28.5,570.0,808.23,601.75
2016,6,29,9,0,755.0,117.0,2.4,29.0,619.0,848.2,625.25
2016,6,29,9,15,547.5,219.0,2.45,29.0,596.5,780.55,576.78
2016,6,29,9,30,340.0,321.0,2.5,29.0,574.0,687.35,506.62
2016,6,29,9,45,575.5,224.5,2.55,29.5,681.5,832.78,610.37
2016,6,29,10,0,811.0,128.0,2.6,30.0,789.0,959.62,690.77
2016,6,29,10,15,820.5,130.0,2.65,30.0,823.5,967.03,693.58
2016,6,29,10,30,830.0,132.0,2.7,30.0,858.0,980.49,701.47
2016,6,29,10,45,836.5,134.0,2.75,30.5,886.0,987.96,704.18
2016,6,29,11,0,843.0,136.0,2.8,31.0,914.0,992.36,705.09
2016,6,29,11,15,847.5,137.0,2.85,31.0,935.0,990.63,703.7
2016,6,29,11,30,852.0,138.0,2.9,31.0,956.0,985.78,700.5
2016,6,29,11,45,861.0,134.5,2.95,31.5,971.0,977.9,694.09
2016,6,29,12,0,870.0,131.0,3.0,32.0,986.0,966.93,685.86
2016,6,29,12,15,871.0,131.0,3.0,32.0,991.0,948.62,674.08
2016,6,29,12,30,872.0,131.0,3.0,32.0,996.0,927.59,660.68
2016,6,29,12,45,871.0,131.5,3.05,32.5,993.5,902.76,643.89
2016,6,29,13,0,870.0,132.0,3.1,33.0,991.0,875.68,625.7
2016,6,29,13,15,867.5,131.5,3.1,33.0,980.5,844.25,605.63
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,810.73,584.12
2016,6,29,13,45,859.5,131.0,3.1,33.0,952.0,773.35,559.94
2016,6,29,14,0,854.0,131.0,3.1,33.0,934.0,734.31,534.48
2016,6,29,14,15,848.5,129.5,3.1,33.0,909.0,692.52,505.51
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,649.44,474.75
2016,6,29,14,45,601.5,249.5,3.1,33.0,779.0,563.6,410.71
2016,6,29,15,0,360.0,371.0,3.1,33.0,674.0,506.47,367.09
2016,6,29,15,15,561.5,257.5,3.15,32.5,705.0,487.55,354.78
2016,6,29,15,30,763.0,144.0,3.2,32.0,736.0,455.31,329.93
2016,6,29,15,45,748.0,140.5,3.25,32.0,693.0,405.5,290.11
2016,6,29,16,0,733.0,137.0,3.3,32.0,650.0,356.68,250.25
2016,6,29,16,15,530.0,194.5,3.3,31.5,551.5,299.82,209.03
2016,6,29,16,30,327.0,252.0,3.3,31.0,453.0,271.41,191.79
2016,6,29,16,45,485.5,185.5,3.35,31.0,454.5,222.4,147.52
2016,6,29,17,0,644.0,119.0,3.4,31.0,456.0,161.53,94.43
2016,6,29,17,15,611.5,112.5,3.2,30.5,404.5,117.97,66.99
2016,6,29,17,30,579.0,106.0,3.0,30.0,353.0,78.28,50.73
2016,6,29,17,45,535.5,98.0,2.85,30.0,301.5,66.08,49.91
2016,6,29,18,0,492.0,90.0,2.7,30.0,250.0,63.32,47.72
2016,6,29,18,15,433.0,79.5,2.4,29.5,201.0,57.51,42.94
2016,6,29,18,30,374.0,69.0,2.1,29.0,152.0,51.16,37.51
2016,6,29,18,45,296.0,54.5,1.85,28.5,109.0,41.29,28.89
2016,6,29,19,0,218.0,40.0,1.6,28.0,66.0,30.94,19.58
2016,6,29,19,15,109.0,20.0,1.55,27.5,33.0,15.59,3.49
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,23.5,18.0,38.01,0.0
2016,6,30,6,0,127.0,26.0,1.4,24.0,36.0,110.92,64.84
2016,6,30,6,15,221.5,41.5,1.45,24.5,74.5,186.16,141.14
2016,6,30,6,30,316.0,57.0,1.5,25.0,113.0,266.05,208.4
2016,6,30,6,45,391.5,67.5,1.6,26.0,161.0,336.72,266.16
2016,6,30,7,0,467.0,78.0,1.7,27.0,209.0,418.62,330.13
2016,6,30,7,15,516.5,86.5,1.8,27.5,260.0,482.77,378.84
2016,6,30,7,30,566.0,95.0,1.9,28.0,311.0,549.72,427.87
2016,6,30,7,45,604.0,100.5,2.0,28.5,363.5,606.69,467.75
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,664.78,506.58
2016,6,30,8,15,456.5,173.5,2.15,29.0,407.0,602.47,458.03
2016,6,30,8,30,271.0,241.0,2.2,29.0,398.0,517.71,392.02
2016,6,30,8,45,501.5,184.5,2.25,29.5,506.0,678.61,510.19
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,839.14,617.15
2016,6,30,9,15,748.5,131.5,2.3,30.5,659.0,873.08,635.17
2016,6,30,9,30,765.0,135.0,2.3,31.0,704.0,905.03,652.77
2016,6,30,9,45,536.5,253.0,2.35,31.5,663.0,820.6,592.93
2016,6,30,10,0,308.0,371.0,2.4,32.0,622.0,712.27,512.79
2016,6,30,10,15,275.0,397.5,2.45,32.0,629.0,706.25,507.64
2016,6,30,10,30,242.0,424.0,2.5,32.0,636.0,698.07,500.39
2016,6,30,10,45,533.5,286.5,2.55,32.5,773.0,854.14,610.96
2016,6,30,11,0,825.0,149.0,2.6,33.0,910.0,996.55,701.5
2016,6,30,11,15,830.0,150.0,2.6,33.0,931.0,986.02,692.93
2016,6,30,11,30,835.0,151.0,2.6,33.0,952.0,981.63,689.73
2016,6,30,11,45,838.0,152.0,2.65,33.5,965.5,972.21,682.47
2016,6,30,12,0,841.0,153.0,2.7,34.0,979.0,959.78,673.48
2016,6,30,12,15,842.0,153.5,2.75,34.0,985.0,942.11,662.67
2016,6,30,12,30,843.0,154.0,2.8,34.0,991.0,921.83,650.27
2016,6,30,12,45,845.5,152.0,2.85,34.0,989.5,898.35,635.84
2016,6,30,13,0,848.0,150.0,2.9,34.0,988.0,872.62,619.95
2016,6,30,13,15,845.5,149.5,2.95,34.0,978.0,841.71,600.66
2016,6,30,13,30,843.0,149.0,3.0,34.0,968.0,808.79,579.95
2016,6,30,13,45,485.5,310.0,3.05,34.5,780.0,648.84,466.89
2016,6,30,14,0,128.0,471.0,3.1,35.0,592.0,511.01,364.53
2016,6,30,14,15,475.5,307.5,3.15,34.5,737.0,591.07,428.29
2016,6,30,14,30,823.0,144.0,3.2,34.0,882.0,648.5,472.73
2016,6,30,14,45,823.5,136.5,3.3,34.0,852.5,605.39,441.17
2016,6,30,15,0,824.0,129.0,3.4,34.0,823.0,559.21,407.14
2016,6,30,15,15,813.5,126.5,3.45,34.0,785.0,506.11,367.12
2016,6,30,15,30,803.0,124.0,3.5,34.0,747.0,456.63,328.55
2016,6,30,15,45,790.0,121.0,3.55,34.0,704.0,406.01,288.14
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,356.11,247.35
2016,6,30,16,15,759.5,114.5,3.6,33.5,614.0,305.43,205.89
2016,6,30,16,30,742.0,111.0,3.6,33.0,567.0,256.35,165.49
2016,6,30,16,45,719.5,106.5,3.65,33.0,517.0,202.12,121.98
2016,6,30,17,0,697.0,102.0,3.7,33.0,467.0,155.29,86.75
2016,6,30,17,15,667.0,96.5,3.6,32.5,415.0,109.81,58.22
2016,6,30,17,30,637.0,91.0,3.5,32.0,363.0,67.91,41.48
2016,6,30,17,45,596.0,84.5,3.4,31.5,310.5,55.61,40.9
2016,6,30,18,0,555.0,78.0,3.3,31.0,258.0,53.53,39.35
2016,6,30,18,15,496.5,69.5,3.0,30.0,208.0,49.56,36.19
2016,6,30,18,30,438.0,61.0,2.7,29.0,158.0,45.33,32.62
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.0,38.03,26.18
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,29.38,18.31
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,14.8,3.02
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,12.5,1.4,23.5,18.5,44.31,0.0
2016,7,1,6,0,161.0,25.0,1.6,24.0,37.0,124.23,71.44
2016,7,1,6,15,263.0,39.0,1.6,24.5,77.0,203.15,154.17
2016,7,1,6,30,365.0,53.0,1.6,25.0,117.0,289.6,226.83
2016,7,1,6,45,438.5,62.5,1.65,26.0,166.0,362.06,285.87
2016,7,1,7,0,512.0,72.0,1.7,27.0,215.0,440.27,346.78
2016,7,1,7,15,561.5,79.5,1.75,27.5,267.5,504.98,395.59
2016,7,1,7,30,611.0,87.0,1.8,28.0,320.0,572.47,444.53
2016,7,1,7,45,647.5,92.5,1.9,28.5,373.5,629.92,483.76
2016,7,1,8,0,684.0,98.0,2.0,29.0,427.0,688.36,522.44
2016,7,1,8,15,710.5,103.0,2.05,29.5,479.0,738.41,554.02
2016,7,1,8,30,737.0,108.0,2.1,30.0,531.0,784.12,582.01
2016,7,1,8,45,757.5,111.5,2.15,30.5,580.5,826.03,606.98
2016,7,1,9,0,778.0,115.0,2.2,31.0,630.0,866.51,630.65
2016,7,1,9,15,793.0,118.0,2.2,31.0,675.5,899.55,650.05
2016,7,1,9,30,808.0,121.0,2.2,31.0,721.0,930.44,668.01
2016,7,1,9,45,821.0,122.5,2.25,31.5,762.0,955.32,681.19
2016,7,1,10,0,834.0,124.0,2.3,32.0,803.0,968.89,687.27
2016,7,1,10,15,842.5,126.0,2.35,32.5,837.5,984.54,694.84
2016,7,1,10,30,851.0,128.0,2.4,33.0,872.0,997.24,700.61
2016,7,1,10,45,858.5,128.5,2.45,33.5,900.5,1004.35,703.01
2016,7,1,11,0,866.0,129.0,2.5,34.0,929.0,1008.35,703.65
2016,7,1,11,15,870.5,130.5,2.55,34.0,949.5,1007.19,702.69
2016,7,1,11,30,875.0,132.0,2.6,34.0,970.0,1002.81,699.89
2016,7,1,11,45,871.5,136.5,2.65,34.5,981.5,990.28,690.74
2016,7,1,12,0,868.0,141.0,2.7,35.0,993.0,974.68,679.86
2016,7,1,12,15,868.5,141.5,2.75,35.0,998.5,956.27,668.71
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,935.16,655.9
2016,7,1,12,45,549.0,321.0,2.9,35.0,865.0,801.09,566.98
2016,7,1,13,0,229.0,500.0,3.0,35.0,726.0,664.64,469.1
2016,7,1,13,15,236.5,493.0,3.05,35.0,724.0,651.42,461.45
2016,7,1,13,30,244.0,486.0,3.1,35.0,722.0,637.38,452.47
2016,7,1,13,45,549.5,311.5,3.2,35.5,832.0,699.09,500.93
2016,7,1,14,0,855.0,137.0,3.3,36.0,942.0,740.57,533.42
2016,7,1,14,15,849.0,136.0,3.35,35.5,916.5,698.77,505.34
2016,7,1,14,30,843.0,135.0,3.4,35.0,891.0,655.7,475.98
2016,7,1,14,45,835.0,133.0,3.5,35.0,859.0,609.54,442.84
2016,7,1,15,0,827.0,131.0,3.6,35.0,827.0,562.66,408.29
2016,7,1,15,15,816.0,128.5,3.65,35.0,789.0,509.2,368.12
2016,7,1,15,30,805.0,126.0,3.7,35.0,751.0,459.35,329.38
2016,7,1,15,45,790.5,123.5,3.75,35.0,707.5,408.42,288.89
2016,7,1,16,0,776.0,121.0,3.8,35.0,664.0,358.36,248.14
2016,7,1,16,15,757.5,117.0,3.8,34.5,616.0,307.01,206.38
2016,7,1,16,30,739.0,113.0,3.8,34.0,568.0,257.37,165.74
