Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,45,714.0,109.5,3.85,33.5,517.0,203.46,123.0
2016,7,1,17,0,689.0,106.0,3.9,33.0,466.0,157.32,88.66
2016,7,1,17,15,657.5,100.5,3.75,32.5,414.0,112.13,60.34
2016,7,1,17,30,626.0,95.0,3.6,32.0,362.0,70.68,43.8
2016,7,1,17,45,582.0,88.0,3.5,32.0,309.5,58.26,43.01
2016,7,1,18,0,538.0,81.0,3.4,32.0,257.0,55.92,41.16
2016,7,1,18,15,478.5,72.5,3.15,31.0,206.5,52.07,38.12
2016,7,1,18,30,419.0,64.0,2.9,30.0,156.0,47.98,34.69
2016,7,1,18,45,332.0,51.5,2.65,29.5,112.0,38.98,26.84
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,30.16,18.84
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,15.2,3.19
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,25.91,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,75.24,40.1
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.0,148.52,111.9
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,234.72,184.35
2016,7,2,6,45,322.0,77.0,3.5,25.5,154.5,307.29,245.01
2016,7,2,7,0,404.0,89.0,3.7,26.0,202.0,387.22,309.85
2016,7,2,7,15,457.5,99.0,3.75,26.5,253.0,451.75,360.38
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,519.93,411.96
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,587.74,460.73
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,652.53,505.29
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,702.88,538.51
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,753.07,570.98
2016,7,2,8,45,697.0,131.0,4.15,30.5,563.0,798.66,599.62
2016,7,2,9,0,726.0,133.0,4.2,31.0,613.0,843.47,627.28
2016,7,2,9,15,742.5,136.5,4.25,31.5,658.0,872.46,643.87
2016,7,2,9,30,759.0,140.0,4.3,32.0,703.0,904.35,662.37
2016,7,2,9,45,776.5,140.0,4.35,32.5,744.5,931.17,677.35
2016,7,2,10,0,794.0,140.0,4.4,33.0,786.0,955.65,690.77
2016,7,2,10,15,803.5,142.5,4.4,33.0,820.5,972.31,700.26
2016,7,2,10,30,813.0,145.0,4.4,33.0,855.0,986.11,708.01
2016,7,2,10,45,824.0,144.0,4.45,33.5,884.0,985.49,705.38
2016,7,2,11,0,835.0,143.0,4.5,34.0,913.0,991.36,707.16
2016,7,2,11,15,839.5,144.5,4.5,34.0,934.0,990.15,705.65
2016,7,2,11,30,844.0,146.0,4.5,34.0,955.0,985.83,702.31
2016,7,2,11,45,847.5,146.5,4.55,34.5,968.5,976.46,694.68
2016,7,2,12,0,851.0,147.0,4.6,35.0,982.0,964.06,685.25
2016,7,2,12,15,852.0,147.0,4.6,35.0,987.5,945.91,673.39
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,925.11,659.92
2016,7,2,12,45,853.0,146.5,4.65,35.5,991.0,900.58,642.94
2016,7,2,13,0,853.0,146.0,4.7,36.0,989.0,873.85,624.59
2016,7,2,13,15,850.5,145.5,4.7,36.0,979.0,842.84,604.52
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,809.79,583.07
2016,7,2,13,45,844.0,144.0,4.75,36.0,951.5,773.23,559.31
2016,7,2,14,0,840.0,143.0,4.8,36.0,934.0,734.94,534.25
2016,7,2,14,15,834.0,141.5,4.8,36.0,908.5,693.31,504.88
2016,7,2,14,30,828.0,140.0,4.8,36.0,883.0,650.44,474.08
2016,7,2,14,45,818.5,139.0,4.85,36.0,851.0,602.27,439.1
2016,7,2,15,0,809.0,138.0,4.9,36.0,819.0,555.41,404.15
2016,7,2,15,15,798.0,135.5,4.9,35.5,781.0,506.3,367.39
2016,7,2,15,30,787.0,133.0,4.9,35.0,743.0,457.3,329.61
2016,7,2,15,45,769.5,131.0,4.9,35.0,699.5,406.49,288.93
2016,7,2,16,0,752.0,129.0,4.9,35.0,656.0,356.88,248.37
2016,7,2,16,15,733.0,125.5,4.85,34.5,608.5,307.04,207.62
2016,7,2,16,30,714.0,122.0,4.8,34.0,561.0,253.47,164.03
2016,7,2,16,45,445.0,173.5,4.75,34.0,439.0,206.34,135.61
2016,7,2,17,0,176.0,225.0,4.7,34.0,317.0,197.52,139.82
2016,7,2,17,15,381.5,164.5,4.5,33.5,335.5,141.59,92.15
2016,7,2,17,30,587.0,104.0,4.3,33.0,354.0,76.79,48.85
2016,7,2,17,45,538.5,97.0,4.15,32.5,302.0,65.26,48.7
2016,7,2,18,0,490.0,90.0,4.0,32.0,250.0,63.3,47.3
2016,7,2,18,15,426.5,80.0,3.75,31.5,200.5,57.86,42.87
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,51.9,37.8
2016,7,2,18,45,272.0,56.5,3.3,30.5,107.5,42.83,29.89
2016,7,2,19,0,181.0,43.0,3.1,30.0,64.0,33.34,21.3
2016,7,2,19,15,90.5,21.5,3.15,29.5,32.0,17.97,4.71
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,28.5,13.0,4.75,24.5,15.0,23.8,0.0
2016,7,3,6,0,57.0,26.0,4.9,25.0,30.0,62.74,31.24
2016,7,3,6,15,138.5,45.0,5.1,25.0,66.0,140.0,105.03
2016,7,3,6,30,220.0,64.0,5.3,25.0,102.0,212.35,167.17
2016,7,3,6,45,318.0,71.0,5.5,25.5,147.5,296.87,238.11
2016,7,3,7,0,416.0,78.0,5.7,26.0,193.0,380.42,307.04
2016,7,3,7,15,270.0,115.0,5.75,26.5,196.0,330.47,265.45
2016,7,3,7,30,124.0,152.0,5.8,27.0,199.0,267.21,211.75
2016,7,3,7,45,150.0,176.0,5.9,28.0,242.0,317.37,250.32
2016,7,3,8,0,176.0,200.0,6.0,29.0,285.0,368.8,288.73
2016,7,3,8,15,98.5,203.5,6.0,29.5,252.5,310.08,240.08
2016,7,3,8,30,21.0,207.0,6.0,30.0,220.0,222.03,168.82
2016,7,3,8,45,68.5,253.5,6.05,30.5,298.5,327.11,249.53
2016,7,3,9,0,116.0,300.0,6.1,31.0,377.0,436.46,330.83
2016,7,3,9,15,162.0,323.5,6.05,31.5,439.0,505.29,380.66
2016,7,3,9,30,208.0,347.0,6.0,32.0,501.0,575.14,430.22
2016,7,3,9,45,193.5,370.0,5.95,32.5,520.0,585.8,434.95
2016,7,3,10,0,179.0,393.0,5.9,33.0,539.0,594.98,438.83
2016,7,3,10,15,298.0,376.0,5.8,33.0,631.0,706.11,519.17
2016,7,3,10,30,417.0,359.0,5.7,33.0,723.0,815.86,596.01
2016,7,3,10,45,356.0,400.0,5.65,33.5,718.0,782.95,568.88
2016,7,3,11,0,295.0,441.0,5.6,34.0,713.0,758.74,548.24
2016,7,3,11,15,358.0,426.5,5.5,34.0,764.0,799.67,576.94
2016,7,3,11,30,421.0,412.0,5.4,34.0,815.0,845.76,608.28
2016,7,3,11,45,621.5,285.5,5.35,34.5,890.5,906.42,653.13
2016,7,3,12,0,822.0,159.0,5.3,35.0,966.0,955.65,684.64
2016,7,3,12,15,823.0,159.5,5.2,35.0,971.5,937.76,671.81
2016,7,3,12,30,824.0,160.0,5.1,35.0,977.0,917.17,657.69
2016,7,3,12,45,822.5,160.0,5.05,35.5,974.0,891.41,639.21
2016,7,3,13,0,821.0,160.0,5.0,36.0,971.0,863.49,619.44
2016,7,3,13,15,818.5,159.5,4.9,36.0,961.0,832.23,598.54
2016,7,3,13,30,816.0,159.0,4.8,36.0,951.0,799.04,576.37
2016,7,3,13,45,813.5,156.5,4.75,36.0,934.0,762.27,552.0
2016,7,3,14,0,811.0,154.0,4.7,36.0,917.0,723.83,525.94
2016,7,3,14,15,804.5,152.5,4.6,36.0,892.0,681.99,496.21
2016,7,3,14,30,798.0,151.0,4.5,36.0,867.0,639.11,465.24
2016,7,3,14,45,791.5,147.5,4.45,36.0,836.0,593.65,432.02
2016,7,3,15,0,785.0,144.0,4.4,36.0,805.0,547.54,397.57
2016,7,3,15,15,773.5,141.5,4.4,36.0,768.0,499.31,360.87
2016,7,3,15,30,762.0,139.0,4.4,36.0,731.0,451.27,323.41
2016,7,3,15,45,750.5,134.0,4.4,36.0,689.0,401.58,283.89
2016,7,3,16,0,739.0,129.0,4.4,36.0,647.0,352.5,244.01
2016,7,3,16,15,720.5,125.5,4.4,35.5,600.5,298.41,200.5
2016,7,3,16,30,702.0,122.0,4.4,35.0,554.0,250.67,161.51
2016,7,3,16,45,682.0,115.5,4.45,35.0,505.0,202.27,122.7
2016,7,3,17,0,662.0,109.0,4.5,35.0,456.0,156.13,88.15
2016,7,3,17,15,630.0,103.5,4.4,34.5,404.5,112.29,60.92
2016,7,3,17,30,598.0,98.0,4.3,34.0,353.0,72.25,45.06
2016,7,3,17,45,559.5,89.5,4.25,33.5,302.0,59.36,43.63
2016,7,3,18,0,521.0,81.0,4.2,33.0,251.0,55.87,40.94
2016,7,3,18,15,460.0,72.5,4.1,32.5,201.5,52.03,37.83
2016,7,3,18,30,399.0,64.0,4.0,32.0,152.0,47.38,33.87
2016,7,3,18,45,313.0,51.5,3.95,31.5,109.0,38.96,26.56
2016,7,3,19,0,227.0,39.0,3.9,31.0,66.0,30.15,18.62
2016,7,3,19,15,113.5,19.5,4.0,30.5,33.0,15.2,3.01
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,7.15,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,13.91,2.25
2016,7,4,6,15,1.0,35.5,4.45,25.0,36.0,35.89,22.66
2016,7,4,6,30,2.0,56.0,4.6,25.0,57.0,58.33,41.63
2016,7,4,6,45,21.0,78.0,4.75,25.5,84.0,99.09,75.5
2016,7,4,7,0,40.0,100.0,4.9,26.0,111.0,135.69,105.74
2016,7,4,7,15,142.0,121.5,5.0,26.0,173.5,240.03,191.79
2016,7,4,7,30,244.0,143.0,5.1,26.0,236.0,354.67,283.95
2016,7,4,7,45,215.5,171.0,5.2,26.5,262.5,373.7,296.53
2016,7,4,8,0,187.0,199.0,5.3,27.0,289.0,376.38,296.45
2016,7,4,8,15,246.0,216.0,5.35,27.5,348.5,461.91,361.3
2016,7,4,8,30,305.0,233.0,5.4,28.0,408.0,537.47,417.07
2016,7,4,8,45,353.0,245.0,5.5,28.5,465.0,599.8,461.89
2016,7,4,9,0,401.0,257.0,5.6,29.0,522.0,677.36,516.54
2016,7,4,9,15,386.0,283.0,5.6,29.5,553.5,684.77,518.66
2016,7,4,9,30,371.0,309.0,5.6,30.0,585.0,703.52,528.82
2016,7,4,9,45,570.5,229.5,5.65,30.5,680.0,832.52,622.8
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,942.49,696.33
2016,7,4,10,15,780.5,152.5,5.65,31.5,809.5,959.93,704.5
2016,7,4,10,30,791.0,155.0,5.6,32.0,844.0,974.58,711.31
2016,7,4,10,45,804.5,152.5,5.55,32.5,874.0,984.02,714.72
2016,7,4,11,0,818.0,150.0,5.5,33.0,904.0,990.52,716.3
2016,7,4,11,15,823.5,151.5,5.45,33.5,925.5,981.07,707.52
2016,7,4,11,30,829.0,153.0,5.4,34.0,947.0,977.81,703.06
2016,7,4,11,45,822.5,161.5,5.35,34.5,958.5,975.2,699.12
2016,7,4,12,0,816.0,170.0,5.3,35.0,970.0,960.73,687.57
2016,7,4,12,15,818.0,170.5,5.2,35.5,976.5,943.73,674.27
2016,7,4,12,30,820.0,171.0,5.1,36.0,983.0,924.0,659.35
2016,7,4,12,45,570.0,323.0,5.1,36.5,887.0,822.15,587.38
2016,7,4,13,0,320.0,475.0,5.1,37.0,791.0,720.93,511.62
2016,7,4,13,15,577.0,315.5,5.05,37.0,878.5,772.09,553.46
2016,7,4,13,30,834.0,156.0,5.0,37.0,966.0,808.21,581.37
2016,7,4,13,45,837.5,150.0,5.0,37.5,950.5,773.6,557.22
2016,7,4,14,0,841.0,144.0,5.0,38.0,935.0,736.78,531.84
2016,7,4,14,15,655.5,253.5,5.0,38.0,860.0,665.72,479.06
2016,7,4,14,30,470.0,363.0,5.0,38.0,785.0,608.61,435.85
2016,7,4,14,45,384.0,377.0,5.0,38.0,714.0,547.7,392.34
2016,7,4,15,0,298.0,391.0,5.0,38.0,643.0,489.14,350.38
2016,7,4,15,15,408.5,331.0,4.95,37.5,659.0,471.25,338.37
2016,7,4,15,30,519.0,271.0,4.9,37.0,675.0,448.01,320.79
2016,7,4,15,45,467.5,271.5,4.9,37.0,619.0,397.75,282.91
2016,7,4,16,0,416.0,272.0,4.9,37.0,563.0,352.47,248.67
2016,7,4,16,15,562.5,199.0,4.8,36.5,562.5,312.78,214.24
2016,7,4,16,30,709.0,126.0,4.7,36.0,562.0,255.32,164.12
2016,7,4,16,45,686.5,120.0,4.65,36.0,512.0,206.42,125.16
2016,7,4,17,0,664.0,114.0,4.6,36.0,462.0,160.06,90.7
2016,7,4,17,15,574.5,119.5,4.4,35.0,397.0,120.58,69.07
2016,7,4,17,30,485.0,125.0,4.2,34.0,332.0,91.75,61.55
2016,7,4,17,45,445.0,114.0,4.05,33.5,283.5,78.4,59.3
2016,7,4,18,0,405.0,103.0,3.9,33.0,235.0,72.76,54.9
2016,7,4,18,15,354.0,89.0,3.7,32.0,188.5,64.45,48.24
2016,7,4,18,30,303.0,75.0,3.5,31.0,142.0,55.66,40.92
2016,7,4,18,45,227.0,59.0,3.35,30.5,101.5,44.76,31.48
2016,7,4,19,0,151.0,43.0,3.2,30.0,61.0,34.85,22.49
2016,7,4,19,15,75.5,21.5,3.3,29.5,30.5,17.96,4.54
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,35.5,12.5,4.15,24.5,15.0,26.06,0.0
2016,7,5,6,0,71.0,25.0,4.2,25.0,30.0,73.9,34.46
2016,7,5,6,15,160.5,43.0,4.35,25.0,66.5,147.88,110.8
2016,7,5,6,30,250.0,61.0,4.5,25.0,103.0,234.56,184.41
2016,7,5,6,45,353.5,66.5,4.65,25.5,150.5,311.53,249.39
2016,7,5,7,0,457.0,72.0,4.8,26.0,198.0,403.4,324.43
2016,7,5,7,15,511.0,83.5,4.9,26.5,253.0,473.49,379.71
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,546.92,435.71
2016,7,5,7,45,620.0,96.0,5.1,27.5,363.0,611.48,483.16
2016,7,5,8,0,675.0,97.0,5.2,28.0,418.0,678.24,530.06
2016,7,5,8,15,602.0,133.5,5.25,28.5,445.0,682.46,530.07
2016,7,5,8,30,529.0,170.0,5.3,29.0,472.0,672.38,519.01
2016,7,5,8,45,658.5,137.0,5.35,29.5,547.5,770.33,587.89
2016,7,5,9,0,788.0,104.0,5.4,30.0,623.0,861.61,648.74
2016,7,5,9,15,664.0,174.0,5.4,30.5,633.0,845.36,633.87
2016,7,5,9,30,540.0,244.0,5.4,31.0,643.0,808.01,603.06
2016,7,5,9,45,695.0,176.0,5.4,31.5,720.0,896.24,663.35
2016,7,5,10,0,850.0,108.0,5.4,32.0,797.0,966.57,707.46
2016,7,5,10,15,858.0,109.5,5.4,32.5,831.5,981.72,714.37
2016,7,5,10,30,866.0,111.0,5.4,33.0,866.0,993.89,719.7
2016,7,5,10,45,874.5,110.5,5.4,33.5,894.5,1001.38,722.05
2016,7,5,11,0,883.0,110.0,5.4,34.0,923.0,1005.75,722.5
2016,7,5,11,15,887.0,111.0,5.35,34.0,944.0,1003.97,720.24
2016,7,5,11,30,891.0,112.0,5.3,34.0,965.0,998.94,716.05
2016,7,5,11,45,886.0,118.0,5.3,34.5,976.5,986.77,706.21
2016,7,5,12,0,881.0,124.0,5.3,35.0,988.0,971.45,694.5
2016,7,5,12,15,882.0,124.0,5.25,35.0,993.5,953.2,682.15
2016,7,5,12,30,883.0,124.0,5.2,35.0,999.0,932.18,668.08
2016,7,5,12,45,651.0,280.0,5.2,35.5,924.5,852.72,612.91
2016,7,5,13,0,419.0,436.0,5.2,36.0,850.0,770.79,550.08
2016,7,5,13,15,448.5,427.5,5.2,36.0,866.5,767.48,548.71
2016,7,5,13,30,478.0,419.0,5.2,36.0,883.0,761.51,545.08
2016,7,5,13,45,454.5,408.5,5.2,36.5,843.5,710.53,509.22
2016,7,5,14,0,431.0,398.0,5.2,37.0,804.0,660.71,474.07
2016,7,5,14,15,646.5,257.5,5.15,37.0,847.0,663.07,479.95
2016,7,5,14,30,862.0,117.0,5.1,37.0,890.0,653.31,475.84
2016,7,5,14,45,850.0,118.0,5.1,37.0,857.5,606.49,441.32
2016,7,5,15,0,838.0,119.0,5.1,37.0,825.0,559.24,405.87
2016,7,5,15,15,828.0,116.5,5.1,36.5,787.5,509.94,368.94
2016,7,5,15,30,818.0,114.0,5.1,36.0,750.0,460.51,330.79
2016,7,5,15,45,806.0,111.0,5.1,36.0,707.0,404.37,286.16
2016,7,5,16,0,794.0,108.0,5.1,36.0,664.0,353.89,244.67
2016,7,5,16,15,777.0,105.0,5.1,35.5,617.0,302.76,202.68
2016,7,5,16,30,760.0,102.0,5.1,35.0,570.0,253.15,161.71
2016,7,5,16,45,738.0,98.0,5.1,35.0,519.5,203.54,121.64
2016,7,5,17,0,716.0,94.0,5.1,35.0,469.0,156.38,86.26
2016,7,5,17,15,686.0,89.5,5.0,34.5,417.0,105.5,53.91
2016,7,5,17,30,656.0,85.0,4.9,34.0,365.0,63.2,37.63
2016,7,5,17,45,613.5,79.5,4.8,33.5,312.0,51.88,37.46
2016,7,5,18,0,571.0,74.0,4.7,33.0,259.0,50.39,36.4
2016,7,5,18,15,511.0,66.5,4.55,32.5,208.5,47.1,33.74
2016,7,5,18,30,451.0,59.0,4.4,32.0,158.0,43.62,30.75
2016,7,5,18,45,357.0,48.5,4.3,31.5,113.5,37.17,25.08
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,29.4,18.0
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,14.82,2.62
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.0,4.7,24.5,14.5,24.75,0.0
2016,7,6,6,0,67.0,24.0,4.8,25.0,29.0,70.16,30.53
2016,7,6,6,15,159.5,42.0,4.9,25.0,66.0,145.84,109.07
2016,7,6,6,30,252.0,60.0,5.0,25.0,103.0,234.19,184.22
2016,7,6,6,45,345.5,70.0,5.15,25.5,151.0,311.24,249.28
2016,7,6,7,0,439.0,80.0,5.3,26.0,199.0,396.84,319.54
2016,7,6,7,15,492.0,88.5,5.4,26.5,250.0,465.85,374.29
2016,7,6,7,30,545.0,97.0,5.5,27.0,301.0,534.35,426.97
2016,7,6,7,45,391.0,145.0,5.6,27.5,303.0,488.9,387.68
2016,7,6,8,0,237.0,193.0,5.7,28.0,305.0,422.02,331.55
2016,7,6,8,15,469.0,152.5,5.75,28.5,408.5,586.84,460.05
2016,7,6,8,30,701.0,112.0,5.8,29.0,512.0,759.92,585.76
2016,7,6,8,45,726.5,114.0,5.9,30.0,562.0,799.4,609.29
2016,7,6,9,0,752.0,116.0,6.0,31.0,612.0,842.13,635.28
2016,7,6,9,15,768.0,119.5,6.0,31.5,657.0,876.28,655.75
2016,7,6,9,30,784.0,123.0,6.0,32.0,702.0,908.4,674.66
2016,7,6,9,45,799.5,123.5,6.05,32.5,743.0,934.38,689.52
2016,7,6,10,0,815.0,124.0,6.1,33.0,784.0,949.2,696.84
2016,7,6,10,15,824.0,126.0,6.05,33.0,819.0,965.36,706.1
2016,7,6,10,30,833.0,128.0,6.0,33.0,854.0,978.65,713.5
2016,7,6,10,45,842.0,128.5,6.0,33.5,883.0,987.4,716.78
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,993.1,718.16
2016,7,6,11,15,856.0,130.0,5.95,34.0,933.5,992.17,716.51
2016,7,6,11,30,861.0,131.0,5.9,34.0,955.0,988.09,712.93
2016,7,6,11,45,867.5,129.5,5.9,34.5,969.5,979.88,705.61
2016,7,6,12,0,874.0,128.0,5.9,35.0,984.0,968.56,696.39
2016,7,6,12,15,875.0,128.0,5.85,35.0,990.5,950.4,683.97
2016,7,6,12,30,876.0,128.0,5.8,35.0,997.0,929.47,669.85
2016,7,6,12,45,878.0,126.5,5.8,35.5,995.5,905.55,652.7
2016,7,6,13,0,880.0,125.0,5.8,36.0,994.0,879.2,634.03
2016,7,6,13,15,878.0,125.0,5.75,36.0,984.5,848.41,613.54
2016,7,6,13,30,876.0,125.0,5.7,36.0,975.0,815.43,591.56
2016,7,6,13,45,873.0,123.5,5.7,36.5,957.5,778.31,565.74
2016,7,6,14,0,870.0,122.0,5.7,37.0,940.0,739.31,538.61
2016,7,6,14,15,864.5,121.0,5.7,37.0,915.5,697.31,509.32
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,653.94,477.86
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,606.97,443.11
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,559.79,407.47
2016,7,6,15,15,819.5,123.0,5.7,37.0,786.5,510.97,369.91
2016,7,6,15,30,809.0,121.0,5.7,37.0,749.0,457.16,327.92
2016,7,6,15,45,791.0,120.0,5.7,37.0,705.0,405.79,286.75
2016,7,6,16,0,773.0,119.0,5.7,37.0,661.0,355.63,245.72
2016,7,6,16,15,755.0,115.5,5.7,36.5,613.5,304.86,204.24
2016,7,6,16,30,737.0,112.0,5.7,36.0,566.0,255.74,163.92
2016,7,6,16,45,706.5,110.5,5.75,35.5,514.5,202.39,121.85
2016,7,6,17,0,676.0,109.0,5.8,35.0,463.0,157.35,88.7
2016,7,6,17,15,643.5,103.5,5.7,34.5,410.5,112.64,60.96
2016,7,6,17,30,611.0,98.0,5.6,34.0,358.0,71.81,45.02
2016,7,6,17,45,558.0,93.0,5.55,33.5,305.0,62.15,45.95
2016,7,6,18,0,505.0,88.0,5.5,33.0,252.0,61.69,45.78
2016,7,6,18,15,440.5,78.5,5.3,32.0,202.0,56.81,41.9
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,51.19,37.2
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.0,42.48,29.59
2016,7,6,19,0,182.0,43.0,4.8,30.0,64.0,33.37,21.28
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.0,17.96,4.27
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.9,24.5,9.5,9.05,0.0
2016,7,7,6,0,0.0,19.0,5.0,25.0,19.0,17.98,3.07
2016,7,7,6,15,27.0,39.5,5.1,25.5,44.0,59.68,41.21
2016,7,7,6,30,54.0,60.0,5.2,26.0,69.0,106.82,80.83
2016,7,7,6,45,82.0,82.0,5.35,26.5,101.5,150.55,117.52
2016,7,7,7,0,110.0,104.0,5.5,27.0,134.0,196.04,155.06
2016,7,7,7,15,125.0,126.5,5.55,27.5,167.5,235.24,186.48
2016,7,7,7,30,140.0,149.0,5.6,28.0,201.0,275.11,217.64
2016,7,7,7,45,193.0,170.0,5.65,28.5,254.5,342.66,270.5
2016,7,7,8,0,246.0,191.0,5.7,29.0,308.0,426.71,334.44
2016,7,7,8,15,499.0,143.5,5.75,29.5,415.5,600.84,469.38
2016,7,7,8,30,752.0,96.0,5.8,30.0,523.0,780.73,598.31
2016,7,7,8,45,776.5,96.5,5.85,31.0,573.5,823.24,623.39
2016,7,7,9,0,801.0,97.0,5.9,32.0,624.0,864.56,647.76
2016,7,7,9,15,815.5,99.5,5.9,32.5,669.5,889.47,661.58
2016,7,7,9,30,830.0,102.0,5.9,33.0,715.0,920.06,679.27
2016,7,7,9,45,842.5,103.0,5.9,33.5,755.5,944.66,692.75
2016,7,7,10,0,855.0,104.0,5.9,34.0,796.0,966.68,704.51
2016,7,7,10,15,863.0,106.0,5.85,34.0,830.5,982.55,713.37
2016,7,7,10,30,871.0,108.0,5.8,34.0,865.0,995.41,720.35
2016,7,7,10,45,877.0,109.0,5.8,34.5,893.5,1002.09,722.17
2016,7,7,11,0,883.0,110.0,5.8,35.0,922.0,1005.59,722.05
2016,7,7,11,15,887.0,111.0,5.75,35.5,943.0,1003.86,718.34
2016,7,7,11,30,891.0,112.0,5.7,36.0,964.0,998.89,712.7
2016,7,7,11,45,884.0,119.0,5.7,36.5,975.0,985.79,702.26
2016,7,7,12,0,877.0,126.0,5.7,37.0,986.0,969.56,689.97
2016,7,7,12,15,878.0,126.5,5.65,37.0,991.5,951.85,678.01
2016,7,7,12,30,879.0,127.0,5.6,37.0,997.0,931.36,664.33
2016,7,7,12,45,876.5,128.0,5.55,37.0,994.5,905.61,647.28
2016,7,7,13,0,874.0,129.0,5.5,37.0,992.0,877.61,628.79
2016,7,7,13,15,871.5,128.5,5.45,37.0,982.0,846.1,607.99
2016,7,7,13,30,869.0,128.0,5.4,37.0,972.0,812.47,585.76
2016,7,7,13,45,862.5,129.0,5.4,37.5,953.5,775.05,559.94
2016,7,7,14,0,856.0,130.0,5.4,38.0,935.0,736.0,533.0
2016,7,7,14,15,850.5,128.5,5.4,38.0,910.0,694.08,503.76
2016,7,7,14,30,845.0,127.0,5.4,38.0,885.0,650.84,472.66
2016,7,7,14,45,834.0,127.0,5.4,38.0,852.5,604.43,438.64
2016,7,7,15,0,823.0,127.0,5.4,38.0,820.0,557.55,403.54
2016,7,7,15,15,812.5,124.5,5.4,37.5,782.5,504.33,364.0
2016,7,7,15,30,802.0,122.0,5.4,37.0,745.0,454.77,325.85
2016,7,7,15,45,786.0,120.5,5.4,37.0,701.5,404.1,285.27
2016,7,7,16,0,770.0,119.0,5.4,37.0,658.0,354.44,244.66
2016,7,7,16,15,752.0,115.5,5.45,36.5,611.0,303.8,203.38
2016,7,7,16,30,734.0,112.0,5.5,36.0,564.0,254.82,163.24
2016,7,7,16,45,705.5,109.5,5.55,36.0,513.0,201.2,120.68
2016,7,7,17,0,677.0,107.0,5.6,36.0,462.0,155.67,87.0
2016,7,7,17,15,644.5,102.0,5.55,35.5,410.0,111.27,59.68
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,70.74,44.18
2016,7,7,17,45,568.0,90.0,5.45,34.5,305.5,59.83,43.84
2016,7,7,18,0,524.0,83.0,5.4,34.0,253.0,57.59,42.18
2016,7,7,18,15,461.0,74.5,5.25,33.0,203.5,53.84,39.25
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,48.94,35.17
2016,7,7,18,45,307.0,53.5,5.0,31.5,110.0,40.56,27.87
2016,7,7,19,0,216.0,41.0,4.9,31.0,66.0,31.8,19.9
2016,7,7,19,15,108.0,20.5,4.75,30.5,33.0,16.03,3.0
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,24.68,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,69.96,25.73
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,148.7,110.5
2016,7,8,6,30,262.0,60.0,4.3,26.0,103.0,239.38,187.1
2016,7,8,6,45,354.5,70.0,4.5,26.5,151.5,316.1,251.51
2016,7,8,7,0,447.0,80.0,4.7,27.0,200.0,401.3,320.99
2016,7,8,7,15,223.5,82.5,4.75,27.5,142.5,256.05,204.85
2016,7,8,7,30,0.0,85.0,4.8,28.0,85.0,80.44,59.41
2016,7,8,7,45,0.0,97.5,4.85,28.5,97.5,92.5,68.82
2016,7,8,8,0,0.0,110.0,4.9,29.0,110.0,104.54,77.96
2016,7,8,8,15,124.5,175.5,4.9,29.5,246.0,298.57,232.35
2016,7,8,8,30,249.0,241.0,4.9,30.0,382.0,498.24,382.95
2016,7,8,8,45,509.0,176.5,4.95,31.0,499.5,674.39,514.23
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,852.48,635.65
2016,7,8,9,15,784.5,115.0,5.0,32.0,662.5,886.05,655.75
2016,7,8,9,30,800.0,118.0,5.0,32.0,708.0,917.52,675.14
2016,7,8,9,45,817.5,117.0,5.0,32.5,750.0,935.57,684.07
2016,7,8,10,0,835.0,116.0,5.0,33.0,792.0,959.87,697.25
2016,7,8,10,15,844.0,118.0,4.95,33.5,826.5,976.4,704.87
2016,7,8,10,30,853.0,120.0,4.9,34.0,861.0,989.99,710.64
2016,7,8,10,45,862.5,119.0,4.9,34.5,890.5,997.89,713.19
2016,7,8,11,0,872.0,118.0,4.9,35.0,920.0,1002.72,713.9
2016,7,8,11,15,876.5,119.0,4.85,35.0,941.0,1001.43,711.94
2016,7,8,11,30,881.0,120.0,4.8,35.0,962.0,996.92,708.08
2016,7,8,11,45,882.5,121.5,4.8,35.5,975.5,986.74,699.62
2016,7,8,12,0,884.0,123.0,4.8,36.0,989.0,973.42,689.34
2016,7,8,12,15,885.0,123.5,4.8,36.0,995.0,955.65,677.79
2016,7,8,12,30,886.0,124.0,4.8,36.0,1001.0,935.07,664.51
2016,7,8,12,45,887.0,123.0,4.8,36.5,999.5,910.51,647.33
2016,7,8,13,0,888.0,122.0,4.8,37.0,998.0,883.52,628.66
2016,7,8,13,15,886.0,121.5,4.8,37.0,988.5,852.05,608.42
2016,7,8,13,30,884.0,121.0,4.8,37.0,979.0,818.38,586.68
2016,7,8,13,45,880.0,120.5,4.8,37.0,961.0,781.07,562.42
2016,7,8,14,0,876.0,120.0,4.8,37.0,943.0,741.93,536.77
2016,7,8,14,15,870.5,119.0,4.8,37.0,918.5,699.66,507.78
2016,7,8,14,30,865.0,118.0,4.8,37.0,894.0,656.0,476.51
2016,7,8,14,45,852.0,119.5,4.8,37.0,861.0,608.79,442.01
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,561.24,406.48
2016,7,8,15,15,829.0,119.0,4.8,37.0,790.0,512.21,369.08
2016,7,8,15,30,819.0,117.0,4.8,37.0,752.0,463.03,330.62
2016,7,8,15,45,803.0,115.5,4.8,37.0,708.5,406.46,286.03
2016,7,8,16,0,787.0,114.0,4.8,37.0,665.0,355.89,244.85
2016,7,8,16,15,769.5,111.0,4.8,36.5,617.5,304.88,203.29
2016,7,8,16,30,752.0,108.0,4.8,36.0,570.0,255.45,162.79
2016,7,8,16,45,724.0,105.5,4.8,36.0,518.5,206.35,123.64
2016,7,8,17,0,696.0,103.0,4.8,36.0,467.0,154.67,85.38
2016,7,8,17,15,664.5,98.0,4.7,35.5,414.5,109.3,57.54
2016,7,8,17,30,633.0,93.0,4.6,35.0,362.0,67.68,41.83
2016,7,8,17,45,585.5,87.5,4.5,34.5,309.0,57.96,42.29
2016,7,8,18,0,538.0,82.0,4.4,34.0,256.0,56.83,41.55
2016,7,8,18,15,475.0,73.5,4.15,33.0,205.5,53.03,38.58
2016,7,8,18,30,412.0,65.0,3.9,32.0,155.0,48.22,34.56
2016,7,8,18,45,316.0,53.0,3.7,31.5,110.5,40.19,27.56
2016,7,8,19,0,220.0,41.0,3.5,31.0,66.0,31.81,19.9
2016,7,8,19,15,110.0,20.5,3.55,30.5,33.0,16.04,2.81
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,9.53,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,19.72,2.4
2016,7,9,6,15,42.5,40.0,3.75,25.0,47.0,76.57,54.29
2016,7,9,6,30,85.0,60.0,3.9,25.0,74.0,124.09,95.12
2016,7,9,6,45,119.0,81.5,4.05,25.5,109.5,171.95,135.45
2016,7,9,7,0,153.0,103.0,4.2,26.0,145.0,222.17,176.93
2016,7,9,7,15,177.5,123.5,4.2,26.5,182.0,267.01,212.92
2016,7,9,7,30,202.0,144.0,4.2,27.0,219.0,325.34,258.27
2016,7,9,7,45,314.5,150.5,4.2,28.0,288.5,423.16,334.16
2016,7,9,8,0,427.0,157.0,4.2,29.0,358.0,543.74,423.78
2016,7,9,8,15,292.5,203.0,4.2,29.5,348.5,484.67,374.37
2016,7,9,8,30,158.0,249.0,4.2,30.0,339.0,415.31,317.49
2016,7,9,8,45,127.5,271.0,4.2,30.5,348.0,414.4,314.32
2016,7,9,9,0,97.0,293.0,4.2,31.0,357.0,397.14,299.06
2016,7,9,9,15,52.0,245.0,4.15,31.5,280.0,299.68,224.69
2016,7,9,9,30,7.0,197.0,4.1,32.0,203.0,195.27,144.32
2016,7,9,9,45,43.5,285.0,4.1,32.5,320.5,332.2,246.52
2016,7,9,10,0,80.0,373.0,4.1,33.0,438.0,461.6,338.99
2016,7,9,10,15,72.5,385.0,4.05,33.5,446.0,464.32,338.73
2016,7,9,10,30,65.0,397.0,4.0,34.0,454.0,466.63,338.68
2016,7,9,10,45,455.5,265.0,4.0,34.5,682.5,753.0,547.18
2016,7,9,11,0,846.0,133.0,4.0,35.0,911.0,991.88,703.65
2016,7,9,11,15,850.5,134.5,3.95,35.0,931.5,990.98,700.36
2016,7,9,11,30,855.0,136.0,3.9,35.0,952.0,986.93,696.92
2016,7,9,11,45,629.0,282.0,3.85,35.5,887.5,910.64,644.75
2016,7,9,12,0,403.0,428.0,3.8,36.0,823.0,814.26,573.67
2016,7,9,12,15,420.0,435.0,3.75,36.0,849.0,826.33,581.71
2016,7,9,12,30,437.0,442.0,3.7,36.0,875.0,831.23,584.53
2016,7,9,12,45,334.5,470.0,3.65,36.0,801.0,745.92,525.94
2016,7,9,13,0,232.0,498.0,3.6,36.0,727.0,666.0,470.55
2016,7,9,13,15,528.0,327.5,3.55,36.0,841.5,745.66,532.16
2016,7,9,13,30,824.0,157.0,3.5,36.0,956.0,803.99,575.19
2016,7,9,13,45,814.0,159.5,3.5,36.0,937.0,765.57,549.81
2016,7,9,14,0,804.0,162.0,3.5,36.0,918.0,725.95,523.29
2016,7,9,14,15,797.5,160.0,3.45,36.0,893.0,683.83,493.9
2016,7,9,14,30,791.0,158.0,3.4,36.0,868.0,640.66,463.26
2016,7,9,14,45,789.0,152.0,3.35,36.0,838.0,595.91,430.95
2016,7,9,15,0,787.0,146.0,3.3,36.0,808.0,550.09,397.12
2016,7,9,15,15,776.0,143.0,3.2,36.0,771.0,501.44,360.3
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,452.94,322.72
2016,7,9,15,45,747.0,138.5,3.05,36.0,690.5,403.28,283.58
2016,7,9,16,0,729.0,137.0,3.0,36.0,647.0,349.94,241.09
2016,7,9,16,15,674.5,147.5,3.0,35.5,593.5,301.53,203.0
2016,7,9,16,30,620.0,158.0,3.0,35.0,540.0,258.85,169.58
2016,7,9,16,45,423.0,189.0,3.0,35.0,439.0,213.0,140.37
2016,7,9,17,0,226.0,220.0,3.0,35.0,338.0,199.74,138.51
2016,7,9,17,15,342.0,175.0,2.85,34.5,331.5,152.76,101.67
2016,7,9,17,30,458.0,130.0,2.7,34.0,325.0,93.49,63.86
2016,7,9,17,45,457.5,113.0,2.55,33.5,284.5,77.81,58.77
2016,7,9,18,0,457.0,96.0,2.4,33.0,244.0,67.86,50.83
2016,7,9,18,15,392.5,85.0,2.35,32.0,195.0,61.61,45.86
2016,7,9,18,30,328.0,74.0,2.3,31.0,146.0,55.01,40.36
2016,7,9,18,45,238.5,59.0,2.25,30.5,103.5,44.85,31.53
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,35.56,22.99
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,18.33,3.81
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.5,2.35,24.0,3.5,3.34,0.0
2016,7,10,6,0,0.0,7.0,2.5,24.0,7.0,6.48,0.0
2016,7,10,6,15,0.0,19.0,2.75,24.5,19.0,17.62,8.13
2016,7,10,6,30,0.0,31.0,3.0,25.0,31.0,28.78,17.66
2016,7,10,6,45,0.0,46.5,3.3,25.5,46.5,43.22,29.7
2016,7,10,7,0,0.0,62.0,3.6,26.0,62.0,58.53,42.3
2016,7,10,7,15,0.0,79.0,3.7,26.5,79.0,75.42,55.94
2016,7,10,7,30,0.0,96.0,3.8,27.0,96.0,92.19,69.21
2016,7,10,7,45,3.5,124.5,3.9,27.5,126.5,123.92,94.27
2016,7,10,8,0,7.0,153.0,4.0,28.0,157.0,155.77,118.93
2016,7,10,8,15,22.0,187.0,4.0,28.5,199.5,203.25,155.69
2016,7,10,8,30,37.0,221.0,4.0,29.0,242.0,264.3,201.98
2016,7,10,8,45,25.0,218.5,4.0,29.5,233.0,236.66,179.4
2016,7,10,9,0,13.0,216.0,4.0,30.0,224.0,221.91,166.88
2016,7,10,9,15,36.5,268.5,3.95,30.5,295.0,311.15,233.71
2016,7,10,9,30,60.0,321.0,3.9,31.0,366.0,389.83,290.74
2016,7,10,9,45,79.5,351.0,3.9,31.5,413.5,439.59,325.68
2016,7,10,10,0,99.0,381.0,3.9,32.0,461.0,489.2,359.96
2016,7,10,10,15,84.0,391.0,3.9,32.0,461.5,482.32,353.64
2016,7,10,10,30,69.0,401.0,3.9,32.0,462.0,474.95,347.26
2016,7,10,10,45,104.0,430.0,3.9,32.5,524.0,537.4,390.88
2016,7,10,11,0,139.0,459.0,3.9,33.0,586.0,610.32,440.38
2016,7,10,11,15,137.0,470.5,3.9,33.5,598.5,614.56,441.39
2016,7,10,11,30,135.0,482.0,3.9,34.0,611.0,617.96,442.21
2016,7,10,11,45,118.0,484.5,3.9,34.5,598.5,596.91,426.12
2016,7,10,12,0,101.0,487.0,3.9,35.0,586.0,568.92,405.57
2016,7,10,12,15,453.0,330.5,3.9,35.0,778.0,758.87,544.76
2016,7,10,12,30,805.0,174.0,3.9,35.0,970.0,913.28,650.25
2016,7,10,12,45,546.5,329.0,3.95,35.0,869.5,807.06,575.85
2016,7,10,13,0,288.0,484.0,4.0,35.0,769.0,701.8,498.79
2016,7,10,13,15,545.5,327.0,4.05,35.0,859.0,759.79,545.61
2016,7,10,13,30,803.0,170.0,4.1,35.0,949.0,798.72,576.46
2016,7,10,13,45,798.5,169.5,4.15,35.5,932.0,762.48,551.39
2016,7,10,14,0,794.0,169.0,4.2,36.0,915.0,724.72,524.63
2016,7,10,14,15,787.5,167.0,4.2,36.0,890.5,682.93,495.38
2016,7,10,14,30,781.0,165.0,4.2,36.0,866.0,640.14,464.87
2016,7,10,14,45,769.0,164.5,4.2,36.0,834.0,594.53,431.71
2016,7,10,15,0,757.0,164.0,4.2,36.0,802.0,548.78,397.72
2016,7,10,15,15,745.5,161.5,4.2,35.5,765.0,501.68,362.74
2016,7,10,15,30,734.0,159.0,4.2,35.0,728.0,450.38,323.82
2016,7,10,15,45,710.0,159.0,4.25,35.0,683.5,400.48,284.38
2016,7,10,16,0,686.0,159.0,4.3,35.0,639.0,352.54,245.7
2016,7,10,16,15,665.0,154.5,4.3,34.5,592.5,304.05,206.63
2016,7,10,16,30,644.0,150.0,4.3,34.0,546.0,257.65,169.09
2016,7,10,16,45,601.0,149.5,4.3,34.0,493.5,212.86,134.23
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,173.87,106.35
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,132.63,81.01
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,95.59,65.88
2016,7,10,17,45,414.0,127.0,3.75,32.5,286.0,87.74,67.24
2016,7,10,18,0,344.0,121.0,3.6,32.0,233.0,86.07,66.15
2016,7,10,18,15,280.0,105.5,3.4,31.5,185.0,80.44,61.6
2016,7,10,18,30,216.0,90.0,3.2,31.0,137.0,69.49,52.36
2016,7,10,18,45,133.5,68.5,3.0,30.5,94.5,53.84,38.92
2016,7,10,19,0,51.0,47.0,2.8,30.0,52.0,38.87,25.61
2016,7,10,19,15,25.5,23.5,2.9,29.5,26.0,20.29,4.47
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,10.82,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,24.49,1.82
2016,7,11,6,15,69.0,43.5,4.75,25.5,54.0,96.88,69.61
2016,7,11,6,30,129.0,68.0,4.9,26.0,89.0,161.51,124.67
2016,7,11,6,45,217.0,84.5,5.1,26.5,135.5,243.9,193.34
2016,7,11,7,0,305.0,101.0,5.3,27.0,182.0,326.26,261.03
2016,7,11,7,15,363.0,113.5,5.45,27.5,232.0,402.83,321.96
2016,7,11,7,30,421.0,126.0,5.6,28.0,282.0,472.96,376.39
2016,7,11,7,45,484.5,129.5,5.75,28.5,336.0,540.11,427.43
2016,7,11,8,0,548.0,133.0,5.9,29.0,390.0,610.91,479.9
2016,7,11,8,15,581.0,140.0,6.0,29.5,441.5,670.17,521.76
2016,7,11,8,30,614.0,147.0,6.1,30.0,493.0,724.01,558.33
2016,7,11,8,45,648.0,148.5,6.2,30.5,544.0,772.35,590.28
2016,7,11,9,0,682.0,150.0,6.3,31.0,595.0,820.21,621.42
2016,7,11,9,15,701.0,154.0,6.35,31.5,641.5,856.04,643.53
2016,7,11,9,30,720.0,158.0,6.4,32.0,688.0,890.12,664.27
2016,7,11,9,45,739.0,159.5,6.5,32.5,730.0,919.37,681.78
2016,7,11,10,0,758.0,161.0,6.6,33.0,772.0,941.15,694.15
2016,7,11,10,15,769.0,164.0,6.6,33.5,808.0,959.64,703.87
2016,7,11,10,30,780.0,167.0,6.6,34.0,844.0,975.34,711.74
2016,7,11,10,45,789.5,168.5,6.65,34.5,873.5,985.05,715.93
2016,7,11,11,0,799.0,170.0,6.7,35.0,903.0,991.74,718.23
2016,7,11,11,15,805.0,171.5,6.65,35.0,925.0,991.83,717.29
2016,7,11,11,30,811.0,173.0,6.6,35.0,947.0,988.81,714.43
2016,7,11,11,45,801.5,183.0,6.6,35.5,958.0,975.88,703.91
2016,7,11,12,0,792.0,193.0,6.6,36.0,969.0,959.96,691.6
2016,7,11,12,15,794.0,193.5,6.55,36.0,975.5,943.15,680.04
2016,7,11,12,30,796.0,194.0,6.5,36.0,982.0,923.66,666.79
2016,7,11,12,45,794.0,195.5,6.45,36.5,980.0,899.04,648.82
2016,7,11,13,0,792.0,197.0,6.4,37.0,978.0,872.35,629.59
2016,7,11,13,15,789.5,196.0,6.3,37.0,968.5,841.05,608.46
2016,7,11,13,30,787.0,195.0,6.2,37.0,959.0,807.95,586.12
2016,7,11,13,45,781.5,194.5,6.15,37.0,941.0,771.28,560.98
2016,7,11,14,0,776.0,194.0,6.1,37.0,923.0,733.24,534.06
2016,7,11,14,15,769.0,192.5,6.05,37.0,898.0,692.09,504.61
2016,7,11,14,30,762.0,191.0,6.0,37.0,873.0,650.04,474.04
2016,7,11,14,45,757.5,185.0,5.95,37.0,843.0,604.91,440.85
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,559.03,406.42
2016,7,11,15,15,740.0,176.0,5.85,36.5,775.0,506.71,367.44
2016,7,11,15,30,727.0,173.0,5.8,36.0,737.0,458.32,330.22
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.5,408.41,290.46
2016,7,11,16,0,692.0,166.0,5.8,36.0,650.0,359.82,251.0
2016,7,11,16,15,670.5,161.0,5.75,35.5,602.0,310.42,211.11
2016,7,11,16,30,649.0,156.0,5.7,35.0,554.0,263.18,172.86
2016,7,11,16,45,618.0,150.5,5.7,35.0,503.0,216.23,135.89
