Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,0,587.0,145.0,5.7,35.0,452.0,172.86,104.21
2016,7,11,17,15,549.5,137.5,5.6,34.5,399.5,131.6,79.19
2016,7,11,17,30,512.0,130.0,5.5,34.0,347.0,93.41,64.03
2016,7,11,17,45,457.5,121.0,5.45,33.5,294.5,83.6,63.61
2016,7,11,18,0,403.0,112.0,5.4,33.0,242.0,79.55,60.55
2016,7,11,18,15,335.0,98.5,5.3,32.0,193.0,71.78,54.33
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,66.1,49.57
2016,7,11,18,45,179.0,66.0,5.1,30.5,101.0,52.12,37.5
2016,7,11,19,0,91.0,47.0,5.0,30.0,58.0,38.88,25.58
2016,7,11,19,15,45.5,23.5,5.0,29.5,29.0,20.28,4.06
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,11.5,17.63,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,23.0,46.11,5.53
2016,7,12,6,15,130.5,41.0,5.15,24.5,59.5,131.27,96.34
2016,7,12,6,30,222.0,61.0,5.3,25.0,96.0,209.25,163.71
2016,7,12,6,45,320.5,71.5,5.45,25.5,144.5,297.23,237.6
2016,7,12,7,0,419.0,82.0,5.6,26.0,193.0,384.92,309.94
2016,7,12,7,15,475.5,91.5,5.6,26.5,244.5,451.25,363.0
2016,7,12,7,30,532.0,101.0,5.6,27.0,296.0,526.97,421.32
2016,7,12,7,45,588.0,103.0,5.7,28.0,351.0,592.52,469.68
2016,7,12,8,0,644.0,105.0,5.8,29.0,406.0,660.32,517.0
2016,7,12,8,15,673.0,110.0,5.85,29.5,458.0,711.33,551.45
2016,7,12,8,30,702.0,115.0,5.9,30.0,510.0,762.17,585.13
2016,7,12,8,45,729.5,116.5,5.95,30.5,560.5,806.96,613.89
2016,7,12,9,0,757.0,118.0,6.0,31.0,611.0,846.97,638.9
2016,7,12,9,15,773.0,121.0,6.0,31.5,657.0,880.85,659.14
2016,7,12,9,30,789.0,124.0,6.0,32.0,703.0,912.66,677.8
2016,7,12,9,45,803.5,125.0,6.0,32.5,744.0,938.49,692.24
2016,7,12,10,0,818.0,126.0,6.0,33.0,785.0,961.82,704.96
2016,7,12,10,15,827.0,128.0,5.95,33.5,820.0,969.33,706.83
2016,7,12,10,30,836.0,130.0,5.9,34.0,855.0,982.77,712.81
2016,7,12,10,45,845.0,130.0,5.9,34.5,884.0,991.13,715.77
2016,7,12,11,0,854.0,130.0,5.9,35.0,913.0,996.44,716.85
2016,7,12,11,15,858.5,131.5,5.85,35.0,934.5,995.61,715.25
2016,7,12,11,30,863.0,133.0,5.8,35.0,956.0,991.59,711.72
2016,7,12,11,45,872.5,128.5,5.8,35.5,971.5,983.46,704.45
2016,7,12,12,0,882.0,124.0,5.8,36.0,987.0,972.18,695.3
2016,7,12,12,15,883.0,124.5,5.75,36.0,993.0,954.48,683.25
2016,7,12,12,30,884.0,125.0,5.7,36.0,999.0,933.95,669.46
2016,7,12,12,45,886.5,122.5,5.7,36.5,998.0,909.4,652.0
2016,7,12,13,0,889.0,120.0,5.7,37.0,997.0,882.34,632.98
2016,7,12,13,15,887.0,119.5,5.65,37.0,986.5,850.81,612.11
2016,7,12,13,30,885.0,119.0,5.6,37.0,976.0,817.06,589.76
2016,7,12,13,45,882.5,117.5,5.6,37.5,959.0,779.94,564.08
2016,7,12,14,0,880.0,116.0,5.6,38.0,942.0,740.86,537.06
2016,7,12,14,15,874.0,114.5,5.55,38.0,917.0,697.6,507.08
2016,7,12,14,30,868.0,113.0,5.5,38.0,892.0,652.98,474.79
2016,7,12,14,45,861.5,111.0,5.5,38.0,860.0,606.5,440.65
2016,7,12,15,0,855.0,109.0,5.5,38.0,828.0,559.09,405.06
2016,7,12,15,15,845.0,107.0,5.5,37.5,790.0,509.24,367.61
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,459.22,328.9
2016,7,12,15,45,490.5,215.0,5.5,37.0,589.5,361.28,257.29
2016,7,12,16,0,146.0,325.0,5.5,37.0,427.0,314.1,226.05
2016,7,12,16,15,456.5,211.5,5.5,36.5,498.0,290.5,200.97
2016,7,12,16,30,767.0,98.0,5.5,36.0,569.0,249.1,157.69
2016,7,12,16,45,737.5,96.5,5.55,36.0,517.0,199.6,118.12
2016,7,12,17,0,708.0,95.0,5.6,36.0,465.0,153.37,84.12
2016,7,12,17,15,677.0,90.5,5.55,35.5,412.5,102.56,52.5
2016,7,12,17,30,646.0,86.0,5.5,35.0,360.0,60.57,37.54
2016,7,12,17,45,596.0,81.5,5.5,34.5,306.5,53.51,38.64
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,52.92,38.33
2016,7,12,18,15,484.0,69.0,5.4,33.0,203.0,49.36,35.53
2016,7,12,18,30,422.0,61.0,5.3,32.0,153.0,45.6,32.37
2016,7,12,18,45,327.0,49.5,5.25,31.5,108.5,37.53,25.34
2016,7,12,19,0,232.0,38.0,5.2,31.0,64.0,29.47,17.92
2016,7,12,19,15,116.0,19.0,5.15,30.5,32.0,14.87,1.09
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,25.99,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,70.57,6.1
2016,7,13,6,15,193.0,36.5,4.35,25.5,62.5,164.62,120.99
2016,7,13,6,30,304.0,52.0,4.5,26.0,100.0,250.41,195.4
2016,7,13,6,45,406.5,58.5,4.65,26.5,149.5,333.78,265.56
2016,7,13,7,0,509.0,65.0,4.8,27.0,199.0,424.72,339.8
2016,7,13,7,15,561.5,72.0,4.9,27.5,251.5,490.42,391.8
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,559.29,444.34
2016,7,13,7,45,665.0,80.0,5.15,29.0,359.5,622.14,488.64
2016,7,13,8,0,716.0,81.0,5.3,30.0,415.0,684.07,530.74
2016,7,13,8,15,741.5,84.5,5.4,30.5,467.0,733.06,563.3
2016,7,13,8,30,767.0,88.0,5.5,31.0,519.0,781.5,594.9
2016,7,13,8,45,790.5,89.0,5.6,31.5,569.5,824.28,622.01
2016,7,13,9,0,814.0,90.0,5.7,32.0,620.0,858.23,642.68
2016,7,13,9,15,828.0,92.5,5.7,32.5,666.0,891.07,661.95
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,921.72,679.54
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,945.9,692.95
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,967.41,704.6
2016,7,13,10,15,872.0,99.5,5.85,34.5,829.0,983.09,712.41
2016,7,13,10,30,880.0,101.0,5.9,35.0,864.0,995.74,718.32
2016,7,13,10,45,885.5,103.0,5.95,35.5,892.5,1003.27,720.98
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,1007.55,721.65
2016,7,13,11,15,895.0,105.5,6.0,36.5,942.0,1005.48,718.02
2016,7,13,11,30,899.0,106.0,6.0,37.0,963.0,1000.15,712.44
2016,7,13,11,45,879.0,123.0,6.0,37.5,971.0,984.32,700.21
2016,7,13,12,0,859.0,140.0,6.0,38.0,979.0,965.14,685.99
2016,7,13,12,15,860.0,140.5,6.0,38.0,985.0,947.59,674.42
2016,7,13,12,30,861.0,141.0,6.0,38.0,991.0,927.29,661.11
2016,7,13,12,45,859.5,141.0,6.05,38.0,989.0,901.77,644.66
2016,7,13,13,0,858.0,141.0,6.1,38.0,987.0,874.01,626.73
2016,7,13,13,15,856.0,140.5,6.1,38.0,977.0,843.2,606.52
2016,7,13,13,30,854.0,140.0,6.1,38.0,967.0,810.29,584.85
2016,7,13,13,45,849.0,139.5,6.1,38.5,949.5,773.07,559.0
2016,7,13,14,0,844.0,139.0,6.1,39.0,932.0,734.16,531.99
2016,7,13,14,15,838.5,138.0,6.05,38.5,907.5,692.96,503.66
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,650.43,473.75
2016,7,13,14,45,814.0,141.5,6.0,38.0,848.5,600.79,437.21
2016,7,13,15,0,795.0,146.0,6.0,38.0,814.0,553.35,401.46
2016,7,13,15,15,784.0,143.5,5.95,37.5,776.5,504.6,364.79
2016,7,13,15,30,773.0,141.0,5.9,37.0,739.0,455.97,327.2
2016,7,13,15,45,753.0,140.0,5.9,37.0,695.0,405.42,286.76
2016,7,13,16,0,733.0,139.0,5.9,37.0,651.0,351.27,243.09
2016,7,13,16,15,713.0,135.0,5.85,36.5,604.0,300.95,202.18
2016,7,13,16,30,693.0,131.0,5.8,36.0,557.0,252.54,162.73
2016,7,13,16,45,659.5,129.0,5.75,36.0,505.0,205.43,125.55
2016,7,13,17,0,626.0,127.0,5.7,36.0,453.0,162.11,94.1
2016,7,13,17,15,591.0,120.5,5.6,35.5,401.0,119.09,68.18
2016,7,13,17,30,556.0,114.0,5.5,35.0,349.0,80.31,60.31
2016,7,13,17,45,500.5,107.0,5.4,34.5,296.0,73.8,55.32
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,70.87,53.14
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,64.33,47.83
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,57.44,41.99
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,48.56,34.22
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,36.24,23.17
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,18.68,2.27
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,32.09,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,90.41,1.59
2016,7,14,6,15,239.0,33.0,3.95,25.5,64.5,181.55,133.32
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,275.48,214.9
2016,7,14,6,45,445.5,54.5,4.25,26.5,152.0,351.54,279.21
2016,7,14,7,0,529.0,63.0,4.4,27.0,201.0,434.43,346.76
2016,7,14,7,15,581.5,69.5,4.5,27.5,254.0,500.32,398.72
2016,7,14,7,30,634.0,76.0,4.6,28.0,307.0,569.36,451.0
2016,7,14,7,45,670.5,81.0,4.75,28.5,361.0,627.12,492.06
2016,7,14,8,0,707.0,86.0,4.9,29.0,415.0,682.42,530.26
2016,7,14,8,15,733.5,90.0,4.9,29.5,467.5,732.58,563.26
2016,7,14,8,30,760.0,94.0,4.9,30.0,520.0,782.26,595.18
2016,7,14,8,45,778.0,98.0,4.95,31.0,570.0,823.58,619.62
2016,7,14,9,0,796.0,102.0,5.0,32.0,620.0,863.34,642.54
2016,7,14,9,15,810.5,105.0,4.95,32.5,666.0,896.82,661.57
2016,7,14,9,30,825.0,108.0,4.9,33.0,712.0,919.89,673.44
2016,7,14,9,45,834.5,111.5,4.85,33.5,752.5,944.39,686.24
2016,7,14,10,0,844.0,115.0,4.8,34.0,793.0,966.17,697.16
2016,7,14,10,15,852.5,116.5,4.75,34.5,828.0,981.92,704.2
2016,7,14,10,30,861.0,118.0,4.7,35.0,863.0,994.7,709.53
2016,7,14,10,45,865.0,121.0,4.7,35.5,891.0,1001.45,711.32
2016,7,14,11,0,869.0,124.0,4.7,36.0,919.0,1004.96,711.2
2016,7,14,11,15,873.0,125.0,4.7,36.0,940.0,1003.2,709.33
2016,7,14,11,30,877.0,126.0,4.7,36.0,961.0,998.21,705.56
2016,7,14,11,45,878.0,127.5,4.7,36.5,974.5,987.56,696.87
2016,7,14,12,0,879.0,129.0,4.7,37.0,988.0,973.79,686.37
2016,7,14,12,15,879.5,129.5,4.7,37.0,993.5,955.59,674.58
2016,7,14,12,30,880.0,130.0,4.7,37.0,999.0,934.59,661.08
2016,7,14,12,45,877.5,131.0,4.75,37.5,996.5,908.75,643.37
2016,7,14,13,0,875.0,132.0,4.8,38.0,994.0,880.6,624.24
2016,7,14,13,15,872.5,131.5,4.85,38.0,984.0,848.91,604.14
2016,7,14,13,30,870.0,131.0,4.9,38.0,974.0,815.1,582.62
2016,7,14,13,45,864.0,131.5,4.95,38.0,955.5,777.43,558.39
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,738.09,532.85
2016,7,14,14,15,852.5,130.5,5.05,38.0,912.0,695.91,503.69
2016,7,14,14,30,847.0,129.0,5.1,38.0,887.0,652.38,472.69
2016,7,14,14,45,836.5,129.0,5.15,38.0,855.0,605.96,438.92
2016,7,14,15,0,826.0,129.0,5.2,38.0,823.0,559.01,403.95
2016,7,14,15,15,815.5,126.5,5.25,37.5,785.0,505.45,364.3
2016,7,14,15,30,805.0,124.0,5.3,37.0,747.0,455.49,325.95
2016,7,14,15,45,789.5,122.0,5.35,37.0,703.5,404.22,284.96
2016,7,14,16,0,774.0,120.0,5.4,37.0,660.0,353.9,243.84
2016,7,14,16,15,756.0,116.5,5.35,36.5,613.0,302.83,202.12
2016,7,14,16,30,738.0,113.0,5.3,36.0,566.0,253.41,161.63
2016,7,14,16,45,711.5,109.5,5.25,35.5,514.5,198.87,118.69
2016,7,14,17,0,685.0,106.0,5.2,35.0,463.0,152.33,84.64
2016,7,14,17,15,652.5,101.0,5.05,34.5,410.5,107.38,57.6
2016,7,14,17,30,620.0,96.0,4.9,34.0,358.0,66.3,49.09
2016,7,14,17,45,571.0,90.0,4.8,34.0,304.5,60.13,44.19
2016,7,14,18,0,522.0,84.0,4.7,34.0,251.0,58.73,43.13
2016,7,14,18,15,456.5,75.0,4.45,33.5,200.5,54.61,39.78
2016,7,14,18,30,391.0,66.0,4.2,33.0,150.0,49.09,35.09
2016,7,14,18,45,290.5,53.5,4.0,32.5,106.0,40.69,27.78
2016,7,14,19,0,190.0,41.0,3.8,32.0,62.0,31.92,19.71
2016,7,14,19,15,95.0,20.5,3.8,31.5,31.0,16.11,0.67
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,14.29,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,37.55,0.0
2016,7,15,6,15,117.0,39.5,3.85,25.5,56.0,123.01,88.46
2016,7,15,6,30,207.0,60.0,3.9,26.0,92.0,199.95,154.9
2016,7,15,6,45,306.0,72.0,4.0,26.5,140.5,288.85,228.81
2016,7,15,7,0,405.0,84.0,4.1,27.0,189.0,377.81,301.24
2016,7,15,7,15,464.0,93.5,4.15,27.5,241.0,445.04,354.37
2016,7,15,7,30,523.0,103.0,4.2,28.0,293.0,521.43,412.44
2016,7,15,7,45,572.5,108.0,4.3,28.5,347.5,585.3,459.43
2016,7,15,8,0,622.0,113.0,4.4,29.0,402.0,651.07,505.86
2016,7,15,8,15,652.5,119.0,4.4,29.5,454.5,703.87,540.89
2016,7,15,8,30,683.0,125.0,4.4,30.0,507.0,756.61,575.11
2016,7,15,8,45,701.5,131.5,4.45,31.0,556.0,798.89,600.27
2016,7,15,9,0,720.0,138.0,4.5,32.0,605.0,839.8,624.02
2016,7,15,9,15,737.5,141.5,4.45,32.5,651.0,874.62,644.13
2016,7,15,9,30,755.0,145.0,4.4,33.0,697.0,902.56,659.42
2016,7,15,9,45,762.0,152.0,4.35,33.5,736.5,927.1,672.38
2016,7,15,10,0,769.0,159.0,4.3,34.0,776.0,948.91,683.49
2016,7,15,10,15,779.0,161.5,4.15,34.5,811.0,966.09,691.04
2016,7,15,10,30,789.0,164.0,4.0,35.0,846.0,980.42,696.76
2016,7,15,10,45,788.5,171.0,3.85,35.5,872.0,985.94,696.88
2016,7,15,11,0,788.0,178.0,3.7,36.0,898.0,988.3,695.12
2016,7,15,11,15,793.0,179.5,3.55,36.5,919.5,987.41,691.43
2016,7,15,11,30,798.0,181.0,3.4,37.0,941.0,983.43,685.94
2016,7,15,11,45,789.0,190.5,3.3,37.5,951.0,970.53,675.35
2016,7,15,12,0,780.0,200.0,3.2,38.0,961.0,954.69,663.15
2016,7,15,12,15,781.0,200.5,3.2,38.0,967.0,937.08,652.03
2016,7,15,12,30,782.0,201.0,3.2,38.0,973.0,916.85,639.34
2016,7,15,12,45,778.0,203.0,3.2,38.5,970.0,891.13,621.93
2016,7,15,13,0,774.0,205.0,3.2,39.0,967.0,863.45,603.37
2016,7,15,13,15,771.0,204.0,3.3,39.0,957.0,832.14,584.27
2016,7,15,13,30,768.0,203.0,3.4,39.0,947.0,799.11,563.92
2016,7,15,13,45,761.5,203.0,3.5,39.0,929.0,762.65,540.24
2016,7,15,14,0,755.0,203.0,3.6,39.0,911.0,724.93,515.16
2016,7,15,14,15,747.5,200.5,3.7,39.0,886.0,681.98,486.14
2016,7,15,14,30,740.0,198.0,3.8,39.0,861.0,638.72,456.27
2016,7,15,14,45,723.5,199.5,3.95,39.0,828.0,592.9,423.92
2016,7,15,15,0,707.0,201.0,4.1,39.0,795.0,547.44,391.03
2016,7,15,15,15,693.0,197.0,4.1,38.5,757.0,499.29,356.03
2016,7,15,15,30,679.0,193.0,4.1,38.0,719.0,451.77,320.53
2016,7,15,15,45,663.0,187.5,4.2,38.0,676.5,403.11,282.81
2016,7,15,16,0,647.0,182.0,4.3,38.0,634.0,355.7,245.28
2016,7,15,16,15,624.0,176.5,4.3,37.5,586.5,307.78,207.5
2016,7,15,16,30,601.0,171.0,4.3,37.0,539.0,262.26,171.53
2016,7,15,16,45,572.0,163.5,4.3,37.0,489.0,217.52,137.01
2016,7,15,17,0,543.0,156.0,4.3,37.0,439.0,174.56,106.27
2016,7,15,17,15,504.5,147.0,4.15,36.5,387.0,133.2,81.61
2016,7,15,17,30,466.0,138.0,4.0,36.0,335.0,96.24,72.88
2016,7,15,17,45,414.0,127.0,3.85,35.5,283.5,87.95,66.57
2016,7,15,18,0,362.0,116.0,3.7,35.0,232.0,82.6,62.47
2016,7,15,18,15,295.5,101.0,3.4,34.0,183.5,77.38,58.41
2016,7,15,18,30,229.0,86.0,3.1,33.0,135.0,66.7,49.58
2016,7,15,18,45,150.0,65.5,2.8,32.5,93.5,51.68,36.73
2016,7,15,19,0,71.0,45.0,2.5,32.0,52.0,37.31,23.93
2016,7,15,19,15,35.5,22.5,2.55,31.5,26.0,19.41,1.24
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.77,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,9.27,0.0
2016,7,16,6,15,0.0,29.0,2.95,24.5,29.0,28.54,16.2
2016,7,16,6,30,0.0,48.0,3.0,25.0,48.0,48.78,33.62
2016,7,16,6,45,12.0,70.0,3.15,25.5,73.5,78.88,58.74
2016,7,16,7,0,24.0,92.0,3.3,26.0,99.0,116.74,89.9
2016,7,16,7,15,34.5,114.5,3.3,26.5,126.0,148.66,115.71
2016,7,16,7,30,45.0,137.0,3.3,27.0,153.0,181.02,141.29
2016,7,16,7,45,89.0,165.0,3.35,28.0,204.0,246.08,192.43
2016,7,16,8,0,133.0,193.0,3.4,29.0,255.0,326.25,253.45
2016,7,16,8,15,244.5,204.0,3.4,29.5,334.5,445.57,344.13
2016,7,16,8,30,356.0,215.0,3.4,30.0,414.0,558.88,427.15
2016,7,16,8,45,364.5,236.5,3.45,31.0,457.0,598.82,452.12
2016,7,16,9,0,373.0,258.0,3.5,32.0,500.0,637.73,476.16
2016,7,16,9,15,580.5,191.5,3.45,32.5,600.0,783.42,579.16
2016,7,16,9,30,788.0,125.0,3.4,33.0,700.0,911.57,660.92
2016,7,16,9,45,803.5,126.0,3.4,33.5,742.0,938.45,674.56
2016,7,16,10,0,819.0,127.0,3.4,34.0,784.0,962.85,687.28
2016,7,16,10,15,828.5,129.0,3.35,34.5,819.5,970.9,689.22
2016,7,16,10,30,838.0,131.0,3.3,35.0,855.0,984.91,695.15
2016,7,16,10,45,846.5,131.5,3.3,35.5,884.5,993.34,697.93
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,998.68,698.92
2016,7,16,11,15,860.0,133.0,3.3,36.0,935.5,997.86,697.66
2016,7,16,11,30,865.0,134.0,3.3,36.0,957.0,993.85,694.57
2016,7,16,11,45,854.5,144.0,3.3,36.5,967.5,980.15,684.14
2016,7,16,12,0,844.0,154.0,3.3,37.0,978.0,963.34,671.97
2016,7,16,12,15,845.5,154.5,3.35,37.0,984.5,946.3,661.49
2016,7,16,12,30,847.0,155.0,3.4,37.0,991.0,926.54,649.34
2016,7,16,12,45,845.5,155.5,3.5,37.5,989.0,901.57,632.87
2016,7,16,13,0,844.0,156.0,3.6,38.0,987.0,874.39,615.0
2016,7,16,13,15,841.5,155.5,3.65,38.0,977.0,843.37,595.65
2016,7,16,13,30,839.0,155.0,3.7,38.0,967.0,810.34,574.9
2016,7,16,13,45,834.0,154.5,3.8,38.0,949.0,773.45,551.67
2016,7,16,14,0,829.0,154.0,3.9,38.0,931.0,735.45,527.0
2016,7,16,14,15,822.5,152.0,4.0,38.0,906.0,692.16,497.37
2016,7,16,14,30,816.0,150.0,4.1,38.0,881.0,647.75,466.31
2016,7,16,14,45,810.5,146.5,4.2,38.0,850.0,601.72,433.39
2016,7,16,15,0,805.0,143.0,4.3,38.0,819.0,554.88,399.01
2016,7,16,15,15,793.5,140.0,4.35,38.0,780.5,504.88,361.39
2016,7,16,15,30,782.0,137.0,4.4,38.0,742.0,455.03,322.9
2016,7,16,15,45,767.5,133.5,4.45,38.0,699.0,403.98,282.64
2016,7,16,16,0,753.0,130.0,4.5,38.0,656.0,353.83,242.2
2016,7,16,16,15,734.0,126.5,4.55,37.5,608.0,303.52,201.68
2016,7,16,16,30,715.0,123.0,4.6,37.0,560.0,249.35,158.28
2016,7,16,16,45,689.0,118.0,4.65,36.5,509.0,199.99,119.69
2016,7,16,17,0,663.0,113.0,4.7,36.0,458.0,153.54,86.11
2016,7,16,17,15,629.5,107.0,4.65,35.5,405.0,108.93,59.67
2016,7,16,17,30,596.0,101.0,4.6,35.0,352.0,68.34,50.53
2016,7,16,17,45,549.0,94.0,4.55,34.5,299.5,63.38,46.76
2016,7,16,18,0,502.0,87.0,4.5,34.0,247.0,61.35,45.29
2016,7,16,18,15,437.0,77.0,4.25,33.5,197.0,55.92,40.87
2016,7,16,18,30,372.0,67.0,4.0,33.0,147.0,49.89,35.74
2016,7,16,18,45,280.0,53.0,3.75,32.5,103.0,40.34,27.46
2016,7,16,19,0,188.0,39.0,3.5,32.0,59.0,30.34,18.37
2016,7,16,19,15,94.0,19.5,3.4,31.5,29.5,15.32,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,20.92,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,56.95,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,57.5,152.53,110.04
2016,7,17,6,30,280.0,52.0,3.0,25.0,94.0,237.08,184.38
2016,7,17,6,45,373.0,62.0,3.15,25.5,143.0,314.05,249.38
2016,7,17,7,0,466.0,72.0,3.3,26.0,192.0,403.99,322.5
2016,7,17,7,15,521.5,80.5,3.3,26.5,244.5,471.88,375.78
2016,7,17,7,30,577.0,89.0,3.3,27.0,297.0,543.15,429.55
2016,7,17,7,45,622.5,93.5,3.3,28.0,351.5,605.06,473.1
2016,7,17,8,0,668.0,98.0,3.3,29.0,406.0,668.65,515.41
2016,7,17,8,15,696.5,103.0,3.3,29.5,459.0,720.14,548.77
2016,7,17,8,30,725.0,108.0,3.3,30.0,512.0,771.4,581.22
2016,7,17,8,45,748.0,111.0,3.35,31.0,562.5,810.89,603.92
2016,7,17,9,0,771.0,114.0,3.4,32.0,613.0,853.32,628.22
2016,7,17,9,15,786.5,117.5,3.4,32.5,659.5,887.76,647.77
2016,7,17,9,30,802.0,121.0,3.4,33.0,706.0,920.07,665.74
2016,7,17,9,45,815.5,123.0,3.45,33.5,747.5,946.4,680.0
2016,7,17,10,0,829.0,125.0,3.5,34.0,789.0,970.15,692.6
2016,7,17,10,15,838.0,127.0,3.5,34.5,824.5,977.93,694.68
2016,7,17,10,30,847.0,129.0,3.5,35.0,860.0,991.54,700.7
2016,7,17,10,45,854.0,130.0,3.55,35.5,888.5,999.04,703.24
2016,7,17,11,0,861.0,131.0,3.6,36.0,917.0,1003.42,703.95
2016,7,17,11,15,865.0,132.5,3.65,36.0,938.5,1002.1,702.7
2016,7,17,11,30,869.0,134.0,3.7,36.0,960.0,997.56,699.59
2016,7,17,11,45,875.5,131.5,3.75,36.5,975.0,988.37,692.24
2016,7,17,12,0,882.0,129.0,3.8,37.0,990.0,976.04,683.07
2016,7,17,12,15,882.5,129.5,3.85,37.0,995.5,957.78,671.69
2016,7,17,12,30,883.0,130.0,3.9,37.0,1001.0,936.69,658.58
2016,7,17,12,45,883.0,129.0,4.0,37.5,999.0,911.17,641.58
2016,7,17,13,0,883.0,128.0,4.1,38.0,997.0,883.21,623.03
2016,7,17,13,15,880.0,127.5,4.1,38.0,986.5,850.82,602.45
2016,7,17,13,30,877.0,127.0,4.1,38.0,976.0,816.3,580.41
2016,7,17,13,45,873.0,126.0,4.2,38.0,957.5,778.55,556.49
2016,7,17,14,0,869.0,125.0,4.3,38.0,939.0,738.97,531.13
2016,7,17,14,15,863.0,123.5,4.3,38.0,914.0,695.93,501.59
2016,7,17,14,30,857.0,122.0,4.3,38.0,889.0,651.56,470.08
2016,7,17,14,45,849.0,120.5,4.35,38.0,856.5,604.87,436.34
2016,7,17,15,0,841.0,119.0,4.4,38.0,824.0,557.4,401.21
2016,7,17,15,15,830.5,117.0,4.4,37.5,786.0,507.72,364.28
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,457.93,326.12
2016,7,17,15,45,806.0,112.5,4.4,37.0,704.5,400.89,281.15
2016,7,17,16,0,792.0,110.0,4.4,37.0,661.0,349.71,239.44
2016,7,17,16,15,774.0,106.5,4.4,36.5,613.0,297.6,197.02
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,247.11,155.78
2016,7,17,16,45,732.0,99.5,4.4,36.0,514.0,197.43,116.26
2016,7,17,17,0,708.0,96.0,4.4,36.0,463.0,145.15,77.96
2016,7,17,17,15,677.0,91.0,4.3,35.5,410.5,99.03,50.81
2016,7,17,17,30,646.0,86.0,4.2,35.0,358.0,56.61,40.95
2016,7,17,17,45,600.0,80.5,4.15,34.5,304.5,53.02,38.24
2016,7,17,18,0,554.0,75.0,4.1,34.0,251.0,51.62,37.25
2016,7,17,18,15,491.0,66.5,3.85,33.5,200.5,47.56,33.95
2016,7,17,18,30,428.0,58.0,3.6,33.0,150.0,43.26,30.26
2016,7,17,18,45,331.0,47.0,3.35,32.5,105.5,35.71,23.66
2016,7,17,19,0,234.0,36.0,3.1,32.0,61.0,27.98,16.46
2016,7,17,19,15,117.0,18.0,3.05,31.5,30.5,14.13,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,23.5,10.0,19.45,0.0
2016,7,18,6,0,59.0,17.0,2.0,24.0,20.0,52.94,0.0
2016,7,18,6,15,166.0,33.5,2.15,24.5,55.0,147.41,105.48
2016,7,18,6,30,273.0,50.0,2.3,25.0,90.0,230.44,178.73
2016,7,18,6,45,360.5,60.5,2.5,26.0,137.5,304.51,240.77
2016,7,18,7,0,448.0,71.0,2.7,27.0,185.0,391.16,310.4
2016,7,18,7,15,503.5,79.0,2.75,27.5,236.0,457.61,362.36
2016,7,18,7,30,559.0,87.0,2.8,28.0,287.0,527.48,414.9
2016,7,18,7,45,608.5,90.0,2.85,28.5,341.5,589.78,459.68
2016,7,18,8,0,658.0,93.0,2.9,29.0,396.0,654.1,503.6
2016,7,18,8,15,686.0,98.0,2.9,29.5,448.0,704.83,536.4
2016,7,18,8,30,714.0,103.0,2.9,30.0,500.0,755.36,568.32
2016,7,18,8,45,737.0,106.0,2.95,30.5,550.0,794.93,592.31
2016,7,18,9,0,760.0,109.0,3.0,31.0,600.0,837.08,617.75
2016,7,18,9,15,776.0,112.0,2.95,31.5,645.5,871.2,636.84
2016,7,18,9,30,792.0,115.0,2.9,32.0,691.0,903.28,654.35
2016,7,18,9,45,444.0,245.5,2.9,32.5,572.0,720.05,526.03
2016,7,18,10,0,96.0,376.0,2.9,33.0,453.0,481.12,349.9
2016,7,18,10,15,184.0,393.0,2.9,33.5,548.5,597.72,432.78
2016,7,18,10,30,272.0,410.0,2.9,34.0,644.0,713.57,510.51
2016,7,18,10,45,557.5,270.5,2.9,34.5,772.0,863.3,615.09
2016,7,18,11,0,843.0,131.0,2.9,35.0,900.0,985.15,691.45
2016,7,18,11,15,848.0,132.0,2.9,35.0,921.5,984.42,689.24
2016,7,18,11,30,853.0,133.0,2.9,35.0,943.0,980.53,686.24
2016,7,18,11,45,850.5,137.5,2.9,35.5,956.0,969.54,677.53
2016,7,18,12,0,848.0,142.0,2.9,36.0,969.0,955.48,667.1
2016,7,18,12,15,849.0,142.5,2.9,36.0,975.0,938.1,656.09
2016,7,18,12,30,850.0,143.0,2.9,36.0,981.0,917.99,643.45
2016,7,18,12,45,571.5,311.5,2.95,36.0,875.0,809.78,571.37
2016,7,18,13,0,293.0,480.0,3.0,36.0,769.0,702.22,493.67
2016,7,18,13,15,569.0,311.0,3.05,36.0,863.5,760.91,540.95
2016,7,18,13,30,845.0,142.0,3.1,36.0,958.0,803.35,572.86
2016,7,18,13,45,842.5,139.5,3.15,36.0,941.0,766.49,548.97
2016,7,18,14,0,840.0,137.0,3.2,36.0,924.0,727.79,524.15
2016,7,18,14,15,834.0,135.5,3.25,36.0,899.5,685.84,495.23
2016,7,18,14,30,828.0,134.0,3.3,36.0,875.0,642.62,464.78
2016,7,18,14,45,458.0,264.5,3.35,36.0,672.0,492.25,355.93
2016,7,18,15,0,88.0,395.0,3.4,36.0,469.0,390.46,280.57
2016,7,18,15,15,431.5,265.0,3.45,35.5,601.0,427.26,308.92
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,448.97,321.71
2016,7,18,15,45,500.0,226.5,3.55,35.0,603.5,371.53,264.66
2016,7,18,16,0,225.0,318.0,3.6,35.0,474.0,334.11,239.64
2016,7,18,16,15,249.0,289.0,3.65,35.0,450.5,295.12,209.7
2016,7,18,16,30,273.0,260.0,3.7,35.0,427.0,261.54,183.15
2016,7,18,16,45,461.0,187.0,3.8,35.0,438.5,214.09,139.77
2016,7,18,17,0,649.0,114.0,3.9,35.0,450.0,150.99,85.12
2016,7,18,17,15,615.0,108.0,3.9,34.5,398.0,107.1,59.44
2016,7,18,17,30,581.0,102.0,3.9,34.0,346.0,67.3,49.9
2016,7,18,17,45,535.5,94.0,3.95,33.5,294.0,63.5,47.07
2016,7,18,18,0,490.0,86.0,4.0,33.0,242.0,60.64,44.9
2016,7,18,18,15,425.0,76.0,3.9,32.5,192.5,55.22,40.46
2016,7,18,18,30,360.0,66.0,3.8,32.0,143.0,49.17,35.29
2016,7,18,18,45,270.5,52.0,3.75,31.5,100.0,39.6,26.96
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,29.59,17.75
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,14.95,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.0,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,21.94,0.0
2016,7,19,6,15,167.5,31.5,1.35,25.5,56.0,145.05,102.55
2016,7,19,6,30,335.0,43.0,1.3,26.0,92.0,255.94,197.04
2016,7,19,6,45,424.5,50.5,1.3,26.5,140.5,332.47,260.45
2016,7,19,7,0,514.0,58.0,1.3,27.0,189.0,416.48,327.16
2016,7,19,7,15,566.0,64.5,1.3,27.5,240.5,481.17,376.42
2016,7,19,7,30,618.0,71.0,1.3,28.0,292.0,549.1,425.77
2016,7,19,7,45,660.5,74.5,1.3,28.5,346.0,608.76,465.91
2016,7,19,8,0,703.0,78.0,1.3,29.0,400.0,667.16,503.72
2016,7,19,8,15,729.0,81.5,1.35,29.5,452.0,716.21,534.41
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,764.81,564.14
2016,7,19,8,45,777.0,87.0,1.5,31.0,554.0,807.26,588.54
2016,7,19,9,0,799.0,89.0,1.6,32.0,604.0,840.87,606.79
2016,7,19,9,15,813.5,91.5,1.75,32.5,650.0,874.01,626.36
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,905.01,644.42
2016,7,19,9,45,840.5,95.5,2.1,33.5,737.5,930.57,659.47
2016,7,19,10,0,853.0,97.0,2.3,34.0,779.0,953.54,672.87
2016,7,19,10,15,861.5,98.5,2.45,34.5,814.5,969.75,681.57
2016,7,19,10,30,870.0,100.0,2.6,35.0,850.0,982.96,688.5
2016,7,19,10,45,876.5,101.5,2.8,35.5,879.0,991.05,692.73
2016,7,19,11,0,883.0,103.0,3.0,36.0,908.0,995.92,695.03
2016,7,19,11,15,497.0,287.5,3.15,36.0,743.0,805.58,570.78
2016,7,19,11,30,111.0,472.0,3.3,36.0,578.0,574.9,406.71
2016,7,19,11,45,219.5,467.0,3.45,36.5,680.0,678.49,479.56
2016,7,19,12,0,328.0,462.0,3.6,37.0,782.0,775.13,544.28
2016,7,19,12,15,611.5,285.5,3.75,37.0,886.5,863.08,610.18
2016,7,19,12,30,895.0,109.0,3.9,37.0,991.0,927.64,653.49
2016,7,19,12,45,894.0,109.5,4.05,37.0,989.5,902.56,637.73
2016,7,19,13,0,893.0,110.0,4.2,37.0,988.0,874.97,620.84
2016,7,19,13,15,891.0,110.0,4.25,37.0,978.0,843.68,601.01
2016,7,19,13,30,889.0,110.0,4.3,37.0,968.0,810.12,579.61
2016,7,19,13,45,485.0,279.5,4.4,37.0,746.5,621.07,447.84
2016,7,19,14,0,81.0,449.0,4.5,37.0,525.0,461.96,329.42
2016,7,19,14,15,474.5,278.5,4.55,37.0,704.0,564.48,409.31
2016,7,19,14,30,868.0,108.0,4.6,37.0,883.0,645.58,469.54
2016,7,19,14,45,859.5,107.0,4.65,37.0,851.5,598.53,434.63
2016,7,19,15,0,851.0,106.0,4.7,37.0,820.0,550.72,398.87
2016,7,19,15,15,667.5,192.5,4.7,36.5,736.5,480.9,346.85
2016,7,19,15,30,484.0,279.0,4.7,36.0,653.0,435.05,312.4
2016,7,19,15,45,497.0,255.0,4.75,36.0,619.5,392.13,279.26
2016,7,19,16,0,510.0,231.0,4.8,36.0,586.0,347.84,244.2
2016,7,19,16,15,331.5,252.0,4.8,35.5,476.0,290.43,204.24
2016,7,19,16,30,153.0,273.0,4.8,35.0,366.0,251.38,180.17
2016,7,19,16,45,305.5,221.5,4.8,35.0,386.5,219.99,150.6
2016,7,19,17,0,458.0,170.0,4.8,35.0,407.0,172.25,109.09
2016,7,19,17,15,437.5,152.5,4.7,34.5,358.5,130.32,82.97
2016,7,19,17,30,417.0,135.0,4.6,34.0,310.0,91.04,69.32
2016,7,19,17,45,390.5,118.0,4.6,33.5,263.0,81.6,61.97
2016,7,19,18,0,364.0,101.0,4.6,33.0,216.0,71.66,54.01
2016,7,19,18,15,323.0,85.0,4.35,32.5,172.0,61.81,45.92
2016,7,19,18,30,282.0,69.0,4.1,32.0,128.0,51.39,37.12
2016,7,19,18,45,212.5,52.5,3.95,31.5,89.5,39.96,27.23
2016,7,19,19,0,143.0,36.0,3.8,31.0,51.0,29.46,17.58
2016,7,19,19,15,71.5,18.0,3.7,30.5,25.5,15.11,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.63,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,39.74,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,53.5,146.78,103.05
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,231.64,178.33
2016,7,20,6,45,378.5,56.5,1.85,26.5,137.0,312.47,245.63
2016,7,20,7,0,476.0,65.0,1.9,27.0,185.0,400.9,316.6
2016,7,20,7,15,531.0,72.5,1.9,27.5,237.0,467.37,367.93
2016,7,20,7,30,586.0,80.0,1.9,28.0,289.0,537.28,419.65
2016,7,20,7,45,632.0,84.0,1.9,28.5,343.0,599.08,462.67
2016,7,20,8,0,678.0,88.0,1.9,29.0,397.0,662.7,504.96
2016,7,20,8,15,705.5,92.0,1.95,29.5,449.5,709.0,534.2
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,758.76,565.27
2016,7,20,8,45,756.0,99.0,2.05,31.0,552.5,802.68,590.55
2016,7,20,9,0,779.0,102.0,2.1,32.0,603.0,845.38,614.5
2016,7,20,9,15,794.5,105.0,2.2,32.5,649.0,879.55,634.18
2016,7,20,9,30,810.0,108.0,2.3,33.0,695.0,911.6,652.41
2016,7,20,9,45,823.5,109.0,2.45,33.5,737.0,928.88,661.58
2016,7,20,10,0,837.0,110.0,2.6,34.0,779.0,951.86,674.54
2016,7,20,10,15,846.0,112.0,2.75,34.0,814.5,968.77,685.01
2016,7,20,10,30,855.0,114.0,2.9,34.0,850.0,982.71,693.75
2016,7,20,10,45,862.0,115.0,3.05,34.5,879.0,990.5,697.3
2016,7,20,11,0,869.0,116.0,3.2,35.0,908.0,995.13,698.99
2016,7,20,11,15,873.5,117.0,3.3,35.5,929.5,994.04,696.83
2016,7,20,11,30,878.0,118.0,3.4,36.0,951.0,989.71,692.79
2016,7,20,11,45,866.5,129.0,3.5,36.5,961.5,976.31,683.19
2016,7,20,12,0,855.0,140.0,3.6,37.0,972.0,959.71,671.71
2016,7,20,12,15,541.0,319.0,3.65,37.0,847.0,829.6,584.96
2016,7,20,12,30,227.0,498.0,3.7,37.0,722.0,685.87,481.85
2016,7,20,12,45,542.5,318.5,3.8,37.0,852.0,792.53,562.64
2016,7,20,13,0,858.0,139.0,3.9,37.0,982.0,870.3,617.17
2016,7,20,13,15,855.5,138.5,3.95,37.0,972.0,838.9,596.67
2016,7,20,13,30,853.0,138.0,4.0,37.0,962.0,805.4,575.39
2016,7,20,13,45,534.0,303.0,4.05,37.5,815.5,678.48,484.94
2016,7,20,14,0,215.0,468.0,4.1,38.0,669.0,570.75,404.17
2016,7,20,14,15,196.0,456.0,4.1,37.5,635.5,533.41,379.66
2016,7,20,14,30,177.0,444.0,4.1,37.0,602.0,497.58,355.6
2016,7,20,14,45,217.0,421.0,4.2,37.0,608.0,489.11,350.4
2016,7,20,15,0,257.0,398.0,4.3,37.0,614.0,470.33,337.51
2016,7,20,15,15,288.0,370.0,4.3,37.0,601.0,445.6,319.7
2016,7,20,15,30,319.0,342.0,4.3,37.0,588.0,417.94,299.15
2016,7,20,15,45,508.0,248.0,4.3,37.0,613.0,390.28,276.26
2016,7,20,16,0,697.0,154.0,4.3,37.0,638.0,346.32,238.32
2016,7,20,16,15,608.0,171.5,4.25,36.5,571.5,295.82,199.68
2016,7,20,16,30,519.0,189.0,4.2,36.0,505.0,255.38,169.61
2016,7,20,16,45,478.0,182.0,4.2,35.5,453.0,211.84,137.18
2016,7,20,17,0,437.0,175.0,4.2,35.0,401.0,172.83,110.33
2016,7,20,17,15,410.0,161.0,4.1,34.5,353.5,134.14,86.88
2016,7,20,17,30,383.0,147.0,4.0,34.0,306.0,99.34,76.06
2016,7,20,17,45,412.0,122.0,3.95,34.0,271.0,84.63,64.3
2016,7,20,18,0,441.0,97.0,3.9,34.0,236.0,68.99,51.57
2016,7,20,18,15,374.0,85.0,3.6,33.5,186.5,61.99,45.86
2016,7,20,18,30,307.0,73.0,3.3,33.0,137.0,54.62,39.59
2016,7,20,18,45,222.0,56.0,3.0,32.5,95.0,42.82,29.41
2016,7,20,19,0,137.0,39.0,2.7,32.0,53.0,31.7,19.16
2016,7,20,19,15,68.5,19.5,2.7,31.5,26.5,16.27,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,54.57,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,165.4,115.8
2016,7,21,6,30,342.0,43.0,2.7,26.0,92.0,258.89,199.89
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.0,337.47,266.2
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,423.69,336.17
2016,7,21,7,15,578.0,65.5,2.8,28.0,242.5,489.54,386.64
2016,7,21,7,30,631.0,72.0,2.7,29.0,295.0,558.67,436.96
2016,7,21,7,45,671.5,76.0,2.6,30.0,349.5,618.01,476.49
2016,7,21,8,0,712.0,80.0,2.5,31.0,404.0,675.67,513.13
2016,7,21,8,15,738.5,84.0,2.3,31.5,457.0,726.11,543.83
2016,7,21,8,30,765.0,88.0,2.1,32.0,510.0,776.08,573.04
2016,7,21,8,45,785.0,91.0,1.9,32.5,560.5,818.31,595.97
2016,7,21,9,0,805.0,94.0,1.7,33.0,611.0,859.09,617.1
2016,7,21,9,15,819.5,96.5,1.7,33.5,657.0,884.59,629.94
2016,7,21,9,30,834.0,99.0,1.7,34.0,703.0,915.66,646.34
2016,7,21,9,45,845.0,101.5,1.75,35.0,744.5,940.95,658.15
2016,7,21,10,0,856.0,104.0,1.8,36.0,786.0,963.54,668.26
2016,7,21,10,15,864.5,105.5,1.95,36.0,822.0,979.69,678.39
2016,7,21,10,30,873.0,107.0,2.1,36.0,858.0,992.81,686.8
2016,7,21,10,45,878.0,109.0,2.25,36.5,886.5,999.83,690.13
2016,7,21,11,0,883.0,111.0,2.4,37.0,915.0,1003.58,691.58
2016,7,21,11,15,887.5,112.0,2.45,37.0,937.0,1002.51,690.66
2016,7,21,11,30,892.0,113.0,2.5,37.0,959.0,998.15,687.89
2016,7,21,11,45,893.0,115.0,2.65,37.5,973.0,988.06,681.21
2016,7,21,12,0,894.0,117.0,2.8,38.0,987.0,974.76,672.61
2016,7,21,12,15,895.5,117.0,2.9,38.0,993.5,956.93,662.25
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,936.17,650.08
2016,7,21,12,45,896.0,117.0,3.1,38.5,998.0,910.41,633.42
2016,7,21,13,0,895.0,117.0,3.2,39.0,996.0,882.14,615.17
2016,7,21,13,15,893.0,116.5,3.25,39.0,986.0,850.19,595.53
2016,7,21,13,30,891.0,116.0,3.3,39.0,976.0,815.97,574.32
