Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,45,890.5,113.5,3.4,39.0,959.0,778.98,551.39
2016,7,21,14,0,890.0,111.0,3.5,39.0,942.0,739.87,526.8
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.0,696.22,497.76
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,651.14,466.25
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,604.11,432.6
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,556.07,397.34
2016,7,21,15,15,857.0,102.0,3.7,38.5,791.0,505.29,359.83
2016,7,21,15,30,847.0,100.0,3.7,38.0,753.0,454.3,320.97
2016,7,21,15,45,834.5,97.5,3.7,38.0,709.0,401.97,279.38
2016,7,21,16,0,822.0,95.0,3.7,38.0,665.0,350.13,237.24
2016,7,21,16,15,805.5,92.5,3.65,37.5,617.0,297.89,194.74
2016,7,21,16,30,789.0,90.0,3.6,37.0,569.0,240.1,148.18
2016,7,21,16,45,767.5,86.5,3.6,37.0,518.0,188.95,107.72
2016,7,21,17,0,746.0,83.0,3.6,37.0,467.0,140.18,72.63
2016,7,21,17,15,716.5,78.5,3.5,36.5,413.5,92.72,45.89
2016,7,21,17,30,687.0,74.0,3.4,36.0,360.0,51.07,36.25
2016,7,21,17,45,646.0,69.0,3.35,35.5,306.5,44.82,31.35
2016,7,21,18,0,605.0,64.0,3.3,35.0,253.0,43.34,30.26
2016,7,21,18,15,544.5,57.0,2.9,34.0,201.5,40.1,27.69
2016,7,21,18,30,484.0,50.0,2.5,33.0,150.0,36.68,24.79
2016,7,21,18,45,389.5,40.0,2.15,32.5,105.0,30.36,19.23
2016,7,21,19,0,295.0,30.0,1.8,32.0,60.0,23.68,12.84
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.0,11.73,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,62.05,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.0,175.81,122.05
2016,7,22,6,30,370.0,39.0,2.3,26.0,92.0,268.84,207.16
2016,7,22,6,45,454.5,47.0,2.3,27.0,140.5,344.19,270.29
2016,7,22,7,0,539.0,55.0,2.3,28.0,189.0,426.83,336.22
2016,7,22,7,15,591.0,61.5,2.15,28.5,241.5,492.52,386.59
2016,7,22,7,30,643.0,68.0,2.0,29.0,294.0,561.47,436.52
2016,7,22,7,45,681.5,71.5,1.9,30.0,348.5,616.09,471.99
2016,7,22,8,0,720.0,75.0,1.8,31.0,403.0,675.33,509.09
2016,7,22,8,15,746.0,79.0,1.85,31.5,455.5,725.64,540.65
2016,7,22,8,30,772.0,83.0,1.9,32.0,508.0,775.46,571.18
2016,7,22,8,45,793.0,85.0,2.0,33.0,558.5,817.58,595.19
2016,7,22,9,0,814.0,87.0,2.1,34.0,609.0,850.84,613.02
2016,7,22,9,15,828.5,89.5,2.2,34.5,655.5,884.4,632.18
2016,7,22,9,30,843.0,92.0,2.3,35.0,702.0,915.78,649.79
2016,7,22,9,45,854.5,93.5,2.4,35.5,743.5,940.7,663.24
2016,7,22,10,0,866.0,95.0,2.5,36.0,785.0,962.93,675.05
2016,7,22,10,15,874.0,97.0,2.55,36.5,821.0,979.39,682.86
2016,7,22,10,30,882.0,99.0,2.6,37.0,857.0,992.76,688.87
2016,7,22,10,45,888.5,100.0,2.65,37.5,886.0,1000.38,691.45
2016,7,22,11,0,895.0,101.0,2.7,38.0,915.0,1004.73,692.19
2016,7,22,11,15,899.5,102.0,2.75,38.0,937.0,1003.78,691.29
2016,7,22,11,30,904.0,103.0,2.8,38.0,959.0,999.49,688.5
2016,7,22,11,45,900.5,107.5,2.85,38.5,971.5,987.55,679.73
2016,7,22,12,0,897.0,112.0,2.9,39.0,984.0,972.39,669.15
2016,7,22,12,15,898.5,112.0,2.95,39.0,990.5,954.58,658.43
2016,7,22,12,30,900.0,112.0,3.0,39.0,997.0,933.81,645.93
2016,7,22,12,45,899.5,112.0,3.05,39.0,995.5,908.47,630.59
2016,7,22,13,0,899.0,112.0,3.1,39.0,994.0,880.57,613.62
2016,7,22,13,15,897.0,111.5,3.15,39.0,984.5,848.51,593.94
2016,7,22,13,30,895.0,111.0,3.2,39.0,975.0,814.16,572.68
2016,7,22,13,45,891.5,110.5,3.25,39.5,957.5,776.49,547.96
2016,7,22,14,0,888.0,110.0,3.3,40.0,940.0,736.89,521.87
2016,7,22,14,15,883.0,109.0,3.3,40.0,915.0,694.05,493.35
2016,7,22,14,30,878.0,108.0,3.3,40.0,890.0,649.73,462.4
2016,7,22,14,45,863.5,111.0,3.35,40.0,856.5,601.92,428.38
2016,7,22,15,0,849.0,114.0,3.4,40.0,823.0,553.84,393.29
2016,7,22,15,15,839.0,111.5,3.4,39.5,785.0,503.41,356.36
2016,7,22,15,30,829.0,109.0,3.4,39.0,747.0,452.82,318.11
2016,7,22,15,45,815.5,106.5,3.4,39.0,703.5,400.93,277.21
2016,7,22,16,0,802.0,104.0,3.4,39.0,660.0,343.48,231.51
2016,7,22,16,15,785.0,101.0,3.4,38.5,612.0,291.34,189.47
2016,7,22,16,30,768.0,98.0,3.4,38.0,564.0,240.72,148.54
2016,7,22,16,45,744.5,94.5,3.4,38.0,512.5,190.34,109.11
2016,7,22,17,0,721.0,91.0,3.4,38.0,461.0,142.59,75.2
2016,7,22,17,15,690.5,86.0,3.3,37.5,408.0,90.77,45.31
2016,7,22,17,30,660.0,81.0,3.2,37.0,355.0,51.1,36.1
2016,7,22,17,45,616.0,75.5,3.15,36.5,301.5,49.63,35.13
2016,7,22,18,0,572.0,70.0,3.1,36.0,248.0,48.03,33.97
2016,7,22,18,15,509.5,62.0,2.75,35.0,197.0,44.22,30.94
2016,7,22,18,30,447.0,54.0,2.4,34.0,146.0,40.18,27.54
2016,7,22,18,45,350.0,43.0,2.05,33.5,101.5,33.12,21.36
2016,7,22,19,0,253.0,32.0,1.7,33.0,57.0,25.65,14.21
2016,7,22,19,15,126.5,16.0,1.75,32.5,28.5,12.6,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,44.77,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.0,150.82,103.02
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,236.07,181.68
2016,7,23,6,45,387.5,54.5,2.65,27.0,133.5,314.24,247.06
2016,7,23,7,0,474.0,65.0,2.7,28.0,181.0,398.32,314.58
2016,7,23,7,15,528.5,72.5,2.55,28.5,233.0,464.34,365.8
2016,7,23,7,30,583.0,80.0,2.4,29.0,285.0,533.75,417.16
2016,7,23,7,45,627.5,84.5,2.3,30.0,339.0,594.92,458.86
2016,7,23,8,0,672.0,89.0,2.2,31.0,393.0,657.82,499.34
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.0,708.47,531.32
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,755.44,560.03
2016,7,23,8,45,753.5,100.0,2.2,32.5,550.0,800.3,586.71
2016,7,23,9,0,779.0,102.0,2.2,33.0,601.0,844.07,612.13
2016,7,23,9,15,795.0,105.0,2.25,33.5,647.0,878.75,631.66
2016,7,23,9,30,811.0,108.0,2.3,34.0,693.0,911.33,649.72
2016,7,23,9,45,826.0,108.5,2.35,35.0,735.5,929.56,657.21
2016,7,23,10,0,841.0,109.0,2.4,36.0,778.0,953.54,668.42
2016,7,23,10,15,850.0,110.5,2.45,36.0,814.0,969.98,677.64
2016,7,23,10,30,859.0,112.0,2.5,36.0,850.0,983.44,685.18
2016,7,23,10,45,868.0,112.0,2.65,36.5,879.5,992.23,689.42
2016,7,23,11,0,877.0,112.0,2.8,37.0,909.0,997.86,691.82
2016,7,23,11,15,881.5,113.0,2.9,37.0,931.0,996.79,691.22
2016,7,23,11,30,886.0,114.0,3.0,37.0,953.0,992.44,688.75
2016,7,23,11,45,889.0,114.5,3.1,37.5,967.5,982.86,681.7
2016,7,23,12,0,892.0,115.0,3.2,38.0,982.0,970.07,672.79
2016,7,23,12,15,893.5,115.5,3.25,38.0,988.5,952.75,662.21
2016,7,23,12,30,895.0,116.0,3.3,38.0,995.0,932.49,649.84
2016,7,23,12,45,895.0,115.5,3.4,38.5,993.5,907.17,633.28
2016,7,23,13,0,895.0,115.0,3.5,39.0,992.0,879.29,615.1
2016,7,23,13,15,893.0,114.5,3.55,39.0,982.0,847.28,595.27
2016,7,23,13,30,891.0,114.0,3.6,39.0,972.0,812.99,573.86
2016,7,23,13,45,887.0,113.0,3.65,39.5,954.5,774.59,548.46
2016,7,23,14,0,883.0,112.0,3.7,40.0,937.0,734.3,521.73
2016,7,23,14,15,877.5,111.0,3.7,39.5,912.0,691.27,493.83
2016,7,23,14,30,872.0,110.0,3.7,39.0,887.0,646.82,463.52
2016,7,23,14,45,857.5,113.0,3.7,39.0,853.5,599.22,429.17
2016,7,23,15,0,843.0,116.0,3.7,39.0,820.0,551.36,393.82
2016,7,23,15,15,832.5,114.0,3.7,39.0,781.5,501.33,356.12
2016,7,23,15,30,822.0,112.0,3.7,39.0,743.0,451.19,317.33
2016,7,23,15,45,808.0,109.0,3.75,39.0,699.5,393.28,272.21
2016,7,23,16,0,794.0,106.0,3.8,39.0,656.0,341.36,230.35
2016,7,23,16,15,776.5,103.0,3.8,38.5,608.0,289.48,188.43
2016,7,23,16,30,759.0,100.0,3.8,38.0,560.0,239.17,147.73
2016,7,23,16,45,735.5,96.0,3.8,37.5,508.5,188.86,108.63
2016,7,23,17,0,712.0,92.0,3.8,37.0,457.0,141.19,74.98
2016,7,23,17,15,680.5,87.5,3.75,36.5,404.0,90.07,45.69
2016,7,23,17,30,649.0,83.0,3.7,36.0,351.0,52.57,37.49
2016,7,23,17,45,605.0,77.0,3.65,36.0,298.0,50.81,36.18
2016,7,23,18,0,561.0,71.0,3.6,36.0,245.0,48.89,34.67
2016,7,23,18,15,498.5,62.5,3.3,35.0,194.0,44.71,31.34
2016,7,23,18,30,436.0,54.0,3.0,34.0,143.0,40.26,27.59
2016,7,23,18,45,339.0,42.5,2.75,33.5,99.0,32.74,21.03
2016,7,23,19,0,242.0,31.0,2.5,33.0,55.0,24.77,13.43
2016,7,23,19,15,121.0,15.5,2.6,32.5,27.5,12.21,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,36.18,0.0
2016,7,24,6,15,168.0,29.0,2.65,25.5,49.5,141.7,95.27
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,226.44,173.97
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.0,301.82,237.81
2016,7,24,7,0,458.0,67.0,2.8,27.0,178.0,390.25,309.57
2016,7,24,7,15,514.0,75.0,2.75,27.5,230.0,457.24,362.11
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,527.75,415.07
2016,7,24,7,45,618.0,87.0,2.65,29.0,336.5,590.46,458.85
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,655.14,501.42
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,705.59,533.45
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,752.18,562.01
2016,7,24,8,45,749.0,101.5,2.45,32.0,547.0,797.63,587.92
2016,7,24,9,0,776.0,103.0,2.4,33.0,598.0,842.06,612.42
2016,7,24,9,15,791.5,106.0,2.35,33.5,644.5,876.22,630.91
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,908.26,647.82
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,925.97,655.91
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,949.43,667.77
2016,7,24,10,15,844.0,113.0,2.3,35.5,810.5,966.33,675.44
2016,7,24,10,30,853.0,115.0,2.3,36.0,846.0,980.26,681.38
2016,7,24,10,45,860.0,116.0,2.35,36.5,875.0,988.04,684.12
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,992.65,685.09
2016,7,24,11,15,871.5,118.0,2.45,37.0,926.0,991.53,684.13
2016,7,24,11,30,876.0,119.0,2.5,37.0,948.0,987.17,681.34
2016,7,24,11,45,875.0,122.5,2.6,37.5,961.0,976.65,673.94
2016,7,24,12,0,874.0,126.0,2.7,38.0,974.0,962.98,664.7
2016,7,24,12,15,875.0,126.0,2.7,38.0,980.0,944.84,653.38
2016,7,24,12,30,876.0,126.0,2.7,38.0,986.0,923.87,640.39
2016,7,24,12,45,873.5,127.5,2.75,38.5,984.0,898.45,623.72
2016,7,24,13,0,871.0,129.0,2.8,39.0,982.0,870.63,605.58
2016,7,24,13,15,869.0,128.5,2.8,38.5,972.0,839.18,587.3
2016,7,24,13,30,867.0,128.0,2.8,38.0,962.0,805.53,567.47
2016,7,24,13,45,862.0,127.5,2.85,38.0,944.0,767.53,543.73
2016,7,24,14,0,857.0,127.0,2.9,38.0,926.0,727.77,518.62
2016,7,24,14,15,851.0,125.5,2.9,38.0,901.0,684.91,489.35
2016,7,24,14,30,845.0,124.0,2.9,38.0,876.0,640.74,458.42
2016,7,24,14,45,826.0,129.0,2.9,38.0,841.5,593.22,424.32
2016,7,24,15,0,807.0,134.0,2.9,38.0,807.0,542.36,387.21
2016,7,24,15,15,795.5,131.5,2.9,38.0,769.0,492.39,349.83
2016,7,24,15,30,784.0,129.0,2.9,38.0,731.0,442.56,311.53
2016,7,24,15,45,767.0,127.0,2.9,38.0,687.0,391.41,271.39
2016,7,24,16,0,750.0,125.0,2.9,38.0,643.0,341.42,231.27
2016,7,24,16,15,730.5,121.0,2.9,37.5,595.0,290.48,190.51
2016,7,24,16,30,711.0,117.0,2.9,37.0,547.0,235.96,147.2
2016,7,24,16,45,680.5,114.0,2.95,37.0,495.5,187.49,109.79
2016,7,24,17,0,650.0,111.0,3.0,37.0,444.0,142.44,78.37
2016,7,24,17,15,616.0,105.0,3.0,36.5,391.5,98.51,54.35
2016,7,24,17,30,582.0,99.0,3.0,36.0,339.0,64.4,47.11
2016,7,24,17,45,530.5,92.0,3.0,36.0,286.0,62.48,45.72
2016,7,24,18,0,479.0,85.0,3.0,36.0,233.0,60.41,44.11
2016,7,24,18,15,414.0,74.5,2.85,35.5,183.5,54.37,39.18
2016,7,24,18,30,349.0,64.0,2.7,35.0,134.0,47.9,33.69
2016,7,24,18,45,254.5,49.0,2.55,34.5,92.0,37.46,24.71
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,26.54,14.58
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,13.45,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,5.72,0.0
2016,7,25,6,15,28.5,28.5,2.05,26.0,32.5,47.52,27.88
2016,7,25,6,30,57.0,51.0,2.0,26.0,59.0,99.41,73.59
2016,7,25,6,45,96.0,76.0,2.0,26.5,96.5,153.76,118.94
2016,7,25,7,0,135.0,101.0,2.0,27.0,134.0,210.25,165.22
2016,7,25,7,15,199.0,114.0,2.0,27.0,176.5,280.25,221.75
2016,7,25,7,30,263.0,127.0,2.0,27.0,219.0,346.2,273.79
2016,7,25,7,45,333.0,147.5,2.0,27.5,284.0,431.18,337.96
2016,7,25,8,0,403.0,168.0,2.0,28.0,349.0,533.73,412.23
2016,7,25,8,15,436.5,180.0,1.9,28.0,399.0,587.48,449.14
2016,7,25,8,30,470.0,192.0,1.8,28.0,449.0,642.04,485.87
2016,7,25,8,45,507.5,196.5,1.75,28.5,498.5,692.01,518.01
2016,7,25,9,0,545.0,201.0,1.7,29.0,548.0,742.31,549.54
2016,7,25,9,15,566.5,208.0,1.6,29.5,593.0,780.46,571.4
2016,7,25,9,30,588.0,215.0,1.5,30.0,638.0,822.58,595.2
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.0,859.28,615.38
2016,7,25,10,0,665.0,200.0,1.3,31.0,728.0,894.34,633.37
2016,7,25,10,15,677.5,204.0,1.35,31.5,763.5,914.24,643.6
2016,7,25,10,30,690.0,208.0,1.4,32.0,799.0,931.58,652.43
2016,7,25,10,45,719.0,197.5,1.45,33.0,832.5,947.24,658.96
2016,7,25,11,0,748.0,187.0,1.5,34.0,866.0,954.61,660.46
2016,7,25,11,15,754.5,189.0,1.65,34.5,888.0,955.81,660.99
2016,7,25,11,30,761.0,191.0,1.8,35.0,910.0,953.97,659.72
2016,7,25,11,45,787.0,176.5,1.95,35.5,930.5,951.81,658.28
2016,7,25,12,0,813.0,162.0,2.1,36.0,951.0,946.29,654.77
2016,7,25,12,15,814.5,162.5,2.2,36.5,957.5,929.01,643.54
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,908.95,630.7
2016,7,25,12,45,821.0,159.5,2.45,37.5,964.0,885.63,616.21
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,855.15,597.11
2016,7,25,13,15,824.0,155.0,2.7,38.0,954.5,824.35,578.58
2016,7,25,13,30,822.0,154.0,2.8,38.0,945.0,791.52,558.56
2016,7,25,13,45,820.5,151.5,2.9,38.0,928.5,755.86,536.49
2016,7,25,14,0,819.0,149.0,3.0,38.0,912.0,718.34,512.29
2016,7,25,14,15,812.5,147.0,3.1,38.0,887.0,675.35,483.14
2016,7,25,14,30,806.0,145.0,3.2,38.0,862.0,631.03,452.39
2016,7,25,14,45,486.5,276.5,3.35,38.0,704.5,515.36,368.78
2016,7,25,15,0,167.0,408.0,3.5,38.0,547.0,435.14,309.89
2016,7,25,15,15,446.5,282.5,3.6,37.5,630.5,444.85,318.28
2016,7,25,15,30,726.0,157.0,3.7,37.0,714.0,435.32,309.22
2016,7,25,15,45,364.0,159.0,3.8,37.0,438.5,262.64,185.87
2016,7,25,16,0,2.0,161.0,3.9,37.0,163.0,147.87,106.29
2016,7,25,16,15,111.5,213.0,4.0,36.5,281.0,206.9,147.88
2016,7,25,16,30,221.0,265.0,4.1,36.0,399.0,258.21,181.89
2016,7,25,16,45,114.0,214.5,4.2,35.5,283.5,189.32,134.76
2016,7,25,17,0,7.0,164.0,4.3,35.0,168.0,145.88,107.04
2016,7,25,17,15,3.5,85.5,4.25,34.5,87.5,79.54,56.66
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.49,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,5.1,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.7,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.78,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,10.47,0.0
2016,7,26,6,15,61.5,29.5,2.25,25.0,37.0,72.52,44.83
2016,7,26,6,30,114.0,52.0,2.3,25.0,67.0,140.23,106.23
2016,7,26,6,45,59.0,66.5,2.4,25.0,74.5,118.17,90.76
2016,7,26,7,0,4.0,81.0,2.5,25.0,82.0,84.75,63.73
2016,7,26,7,15,15.0,103.0,2.5,25.5,108.0,114.39,88.07
2016,7,26,7,30,26.0,125.0,2.5,26.0,134.0,153.62,119.51
2016,7,26,7,45,39.0,150.5,2.55,26.5,167.0,191.46,149.19
2016,7,26,8,0,52.0,176.0,2.6,27.0,200.0,229.82,178.64
2016,7,26,8,15,45.0,194.5,2.6,27.0,216.5,243.79,188.44
2016,7,26,8,30,38.0,213.0,2.6,27.0,233.0,257.16,197.69
2016,7,26,8,45,300.0,202.0,2.65,27.5,391.0,500.03,386.07
2016,7,26,9,0,562.0,191.0,2.7,28.0,549.0,745.98,562.84
2016,7,26,9,15,381.5,263.0,2.7,28.0,514.5,655.28,491.72
2016,7,26,9,30,201.0,335.0,2.7,28.0,480.0,554.98,414.83
2016,7,26,9,45,216.0,355.5,2.75,28.5,520.0,591.62,439.73
2016,7,26,10,0,231.0,376.0,2.8,29.0,560.0,627.62,463.09
2016,7,26,10,15,454.5,295.0,2.8,29.0,676.5,785.78,576.7
2016,7,26,10,30,678.0,214.0,2.8,29.0,793.0,925.66,671.99
2016,7,26,10,45,694.5,212.0,2.8,29.5,823.5,937.84,676.37
2016,7,26,11,0,711.0,210.0,2.8,30.0,854.0,947.3,680.17
2016,7,26,11,15,435.0,344.5,2.8,30.0,741.5,800.67,577.45
2016,7,26,11,30,159.0,479.0,2.8,30.0,629.0,638.39,460.04
2016,7,26,11,45,458.0,338.5,2.8,30.5,780.5,796.9,575.78
2016,7,26,12,0,757.0,198.0,2.8,31.0,932.0,927.3,663.71
2016,7,26,12,15,486.0,348.5,2.8,31.0,821.0,804.62,577.13
2016,7,26,12,30,215.0,499.0,2.8,31.0,710.0,675.01,483.06
2016,7,26,12,45,156.5,492.5,2.8,31.0,646.5,605.35,435.21
2016,7,26,13,0,98.0,486.0,2.8,31.0,583.0,537.55,387.54
2016,7,26,13,15,119.0,487.0,2.8,31.0,603.5,547.79,395.51
2016,7,26,13,30,140.0,488.0,2.8,31.0,624.0,555.26,401.11
2016,7,26,13,45,449.0,336.5,2.85,31.0,758.0,640.82,467.88
2016,7,26,14,0,758.0,185.0,2.9,31.0,892.0,705.58,517.53
2016,7,26,14,15,751.5,183.0,2.9,30.5,867.5,664.61,488.92
2016,7,26,14,30,745.0,181.0,2.9,30.0,843.0,622.71,459.62
2016,7,26,14,45,496.5,289.5,2.9,30.0,724.0,531.19,391.05
2016,7,26,15,0,248.0,398.0,2.9,30.0,605.0,463.36,339.82
2016,7,26,15,15,288.5,367.5,2.85,30.0,597.0,441.33,323.76
2016,7,26,15,30,329.0,337.0,2.8,30.0,589.0,415.44,303.91
2016,7,26,15,45,458.5,270.0,2.8,30.0,598.5,384.38,278.47
2016,7,26,16,0,588.0,203.0,2.8,30.0,608.0,344.75,244.2
2016,7,26,16,15,617.5,171.5,2.75,29.5,569.0,292.66,201.27
2016,7,26,16,30,647.0,140.0,2.7,29.0,530.0,237.67,155.42
2016,7,26,16,45,556.0,152.5,2.7,29.0,466.0,195.66,124.78
2016,7,26,17,0,465.0,165.0,2.7,29.0,402.0,163.29,104.9
2016,7,26,17,15,446.5,147.5,2.6,28.5,354.0,121.1,79.46
2016,7,26,17,30,428.0,130.0,2.5,28.0,306.0,88.01,68.55
2016,7,26,17,45,437.5,109.5,2.4,28.0,266.0,76.15,58.85
2016,7,26,18,0,447.0,89.0,2.3,28.0,226.0,63.49,48.29
2016,7,26,18,15,381.0,77.0,2.1,27.5,177.0,56.31,42.24
2016,7,26,18,30,315.0,65.0,1.9,27.0,128.0,48.73,35.62
2016,7,26,18,45,229.5,49.0,1.7,26.5,87.0,37.53,25.68
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,25.8,14.35
2016,7,26,19,15,72.0,16.5,1.5,25.5,23.0,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,6.56,0.0
2016,7,27,6,15,46.0,29.5,0.8,23.5,35.5,65.32,39.23
2016,7,27,6,30,90.0,53.0,1.0,24.0,65.0,121.03,91.1
2016,7,27,6,45,108.5,76.0,1.2,24.5,97.0,161.53,125.77
2016,7,27,7,0,127.0,99.0,1.4,25.0,129.0,202.77,160.05
2016,7,27,7,15,186.0,113.5,1.45,25.5,170.5,271.02,215.02
2016,7,27,7,30,245.0,128.0,1.5,26.0,212.0,334.67,264.85
2016,7,27,7,45,168.5,156.0,1.55,26.5,218.5,306.75,240.73
2016,7,27,8,0,92.0,184.0,1.6,27.0,225.0,271.25,210.61
2016,7,27,8,15,112.5,210.5,1.6,27.5,267.5,331.53,255.57
2016,7,27,8,30,133.0,237.0,1.6,28.0,310.0,380.18,290.42
2016,7,27,8,45,115.0,260.0,1.65,28.5,327.0,391.22,296.12
2016,7,27,9,0,97.0,283.0,1.7,29.0,344.0,386.65,290.73
2016,7,27,9,15,218.0,295.0,1.75,29.0,447.5,525.23,392.74
2016,7,27,9,30,339.0,307.0,1.8,29.0,551.0,668.73,493.02
2016,7,27,9,45,302.5,338.0,1.85,29.5,565.5,669.81,489.35
2016,7,27,10,0,266.0,369.0,1.9,30.0,580.0,667.97,484.95
2016,7,27,10,15,249.5,391.5,2.0,30.0,597.0,674.09,487.98
2016,7,27,10,30,233.0,414.0,2.1,30.0,614.0,665.65,481.43
2016,7,27,10,45,311.0,402.5,2.25,30.5,679.0,739.45,532.0
2016,7,27,11,0,389.0,391.0,2.4,31.0,744.0,799.62,572.3
2016,7,27,11,15,399.0,398.0,2.5,31.0,767.5,809.76,578.56
2016,7,27,11,30,409.0,405.0,2.6,31.0,791.0,825.35,588.68
2016,7,27,11,45,524.5,344.5,2.75,31.0,847.5,866.98,619.8
2016,7,27,12,0,640.0,284.0,2.9,31.0,904.0,903.93,647.42
2016,7,27,12,15,642.0,285.0,2.95,31.0,910.0,888.52,637.12
2016,7,27,12,30,644.0,286.0,3.0,31.0,916.0,870.74,625.67
2016,7,27,12,45,647.5,282.5,3.15,31.0,915.5,848.01,611.64
2016,7,27,13,0,651.0,279.0,3.3,31.0,915.0,823.33,596.12
2016,7,27,13,15,648.0,278.0,3.35,31.0,905.5,793.67,576.4
2016,7,27,13,30,645.0,277.0,3.4,31.0,896.0,762.66,555.55
2016,7,27,13,45,643.0,272.0,3.45,31.0,880.0,727.69,531.81
2016,7,27,14,0,641.0,267.0,3.5,31.0,864.0,691.57,506.89
2016,7,27,14,15,632.5,264.0,3.5,31.0,839.5,651.75,478.7
2016,7,27,14,30,624.0,261.0,3.5,31.0,815.0,611.56,449.75
2016,7,27,14,45,520.5,299.5,3.5,31.0,750.0,552.57,405.93
2016,7,27,15,0,417.0,338.0,3.5,31.0,685.0,499.15,366.07
2016,7,27,15,15,522.0,274.0,3.45,31.0,687.0,472.81,346.24
2016,7,27,15,30,627.0,210.0,3.4,31.0,689.0,433.97,315.52
2016,7,27,15,45,609.5,204.0,3.35,31.0,647.0,386.66,277.79
2016,7,27,16,0,592.0,198.0,3.3,31.0,605.0,340.89,240.67
2016,7,27,16,15,478.5,217.0,3.15,30.5,530.0,291.21,203.5
2016,7,27,16,30,365.0,236.0,3.0,30.0,455.0,258.88,181.0
2016,7,27,16,45,428.0,200.0,2.85,30.0,434.0,211.21,141.37
2016,7,27,17,0,491.0,164.0,2.7,30.0,413.0,164.11,104.19
2016,7,27,17,15,451.5,154.0,2.3,29.5,362.5,124.93,82.36
2016,7,27,17,30,412.0,144.0,1.9,29.0,312.0,98.01,76.51
2016,7,27,17,45,367.0,129.0,1.55,29.0,262.0,90.24,70.29
2016,7,27,18,0,322.0,114.0,1.2,29.0,212.0,86.26,67.05
2016,7,27,18,15,255.5,97.0,1.1,28.5,165.0,74.52,57.27
2016,7,27,18,30,189.0,80.0,1.0,28.0,118.0,62.31,46.76
2016,7,27,18,45,119.5,57.5,0.9,27.5,78.5,45.69,32.26
2016,7,27,19,0,50.0,35.0,0.8,27.0,39.0,29.51,16.92
2016,7,27,19,15,25.0,17.5,0.8,26.5,19.5,16.68,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.58,0.0
2016,7,28,6,15,92.0,28.5,2.4,25.0,40.5,93.01,56.34
2016,7,28,6,30,184.0,48.0,2.5,25.0,72.0,170.53,129.99
2016,7,28,6,45,274.0,62.0,2.7,25.0,117.5,255.23,201.51
2016,7,28,7,0,364.0,76.0,2.9,25.0,163.0,338.56,270.8
2016,7,28,7,15,424.0,87.0,2.95,25.5,213.5,405.98,324.9
2016,7,28,7,30,484.0,98.0,3.0,26.0,264.0,477.91,380.46
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.0,548.07,432.88
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,615.92,481.85
2016,7,28,8,15,486.5,155.0,3.25,27.5,390.5,598.35,464.05
2016,7,28,8,30,381.0,202.0,3.2,28.0,409.0,562.91,433.43
2016,7,28,8,45,551.0,162.0,3.2,28.5,494.0,695.78,530.4
2016,7,28,9,0,721.0,122.0,3.2,29.0,579.0,816.57,611.12
2016,7,28,9,15,738.5,126.0,3.1,29.0,625.5,848.05,629.26
2016,7,28,9,30,756.0,130.0,3.0,29.0,672.0,881.97,649.47
2016,7,28,9,45,774.0,130.5,2.9,29.5,714.5,910.29,664.38
2016,7,28,10,0,792.0,131.0,2.8,30.0,757.0,936.26,677.6
2016,7,28,10,15,802.0,133.0,2.75,30.0,793.0,953.42,686.78
2016,7,28,10,30,812.0,135.0,2.7,30.0,829.0,967.68,694.23
2016,7,28,10,45,821.0,136.0,2.7,30.5,858.5,968.12,691.98
2016,7,28,11,0,830.0,137.0,2.7,31.0,888.0,974.4,693.71
2016,7,28,11,15,835.5,138.0,2.75,31.0,910.0,974.07,693.14
2016,7,28,11,30,841.0,139.0,2.8,31.0,932.0,970.57,690.74
2016,7,28,11,45,846.5,138.0,2.85,31.5,947.0,961.98,683.84
2016,7,28,12,0,852.0,137.0,2.9,32.0,962.0,950.29,675.13
2016,7,28,12,15,853.5,137.5,2.95,32.0,968.5,933.23,664.46
2016,7,28,12,30,855.0,138.0,3.0,32.0,975.0,913.35,652.06
2016,7,28,12,45,578.0,306.5,3.1,32.5,872.0,807.72,579.42
2016,7,28,13,0,301.0,475.0,3.2,33.0,769.0,702.57,501.17
2016,7,28,13,15,575.5,306.0,3.25,33.0,860.5,758.03,546.86
2016,7,28,13,30,850.0,137.0,3.3,33.0,952.0,796.8,576.83
2016,7,28,13,45,846.0,135.5,3.4,33.0,934.5,759.04,552.14
2016,7,28,14,0,842.0,134.0,3.5,33.0,917.0,719.5,526.2
2016,7,28,14,15,586.0,272.0,3.55,32.5,809.5,626.67,458.01
2016,7,28,14,30,330.0,410.0,3.6,32.0,702.0,557.61,405.97
2016,7,28,14,45,571.5,269.0,3.7,32.0,752.5,554.13,406.75
2016,7,28,15,0,813.0,128.0,3.8,32.0,803.0,539.87,397.05
2016,7,28,15,15,414.0,189.0,3.8,31.5,532.0,352.06,259.64
2016,7,28,15,30,15.0,250.0,3.8,31.0,261.0,231.93,171.51
2016,7,28,15,45,286.5,231.0,3.85,31.0,427.5,295.09,215.71
2016,7,28,16,0,558.0,212.0,3.9,31.0,594.0,341.15,242.12
2016,7,28,16,15,523.5,204.5,3.85,30.5,542.0,292.59,203.52
2016,7,28,16,30,489.0,197.0,3.8,30.0,490.0,247.67,168.31
2016,7,28,16,45,348.5,205.0,3.8,30.0,404.0,209.22,143.41
2016,7,28,17,0,208.0,213.0,3.8,30.0,318.0,185.22,131.85
2016,7,28,17,15,201.5,187.5,3.65,29.5,280.0,151.55,109.76
2016,7,28,17,30,195.0,162.0,3.5,29.0,242.0,123.72,97.88
2016,7,28,17,45,180.0,138.5,3.35,28.5,203.5,107.71,85.09
2016,7,28,18,0,165.0,115.0,3.2,28.0,165.0,91.13,71.51
2016,7,28,18,15,140.0,93.0,3.0,27.5,129.5,74.96,57.94
2016,7,28,18,30,115.0,71.0,2.8,27.0,94.0,58.32,43.63
2016,7,28,18,45,75.5,50.0,2.6,26.5,63.5,41.88,29.21
2016,7,28,19,0,36.0,29.0,2.4,26.0,33.0,25.02,13.33
2016,7,28,19,15,18.0,14.5,2.4,25.5,16.5,13.82,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,14.44,0.0
2016,7,29,6,15,107.5,27.5,1.95,24.0,40.5,98.21,58.31
2016,7,29,6,30,201.0,46.0,2.1,24.0,72.0,186.64,142.72
2016,7,29,6,45,285.5,60.5,2.25,24.5,117.0,259.6,204.98
2016,7,29,7,0,370.0,75.0,2.4,25.0,162.0,340.7,271.89
2016,7,29,7,15,430.5,85.5,2.45,25.0,212.5,408.02,326.37
2016,7,29,7,30,491.0,96.0,2.5,25.0,263.0,479.93,382.5
2016,7,29,7,45,345.0,138.5,2.6,25.5,266.0,428.1,339.44
2016,7,29,8,0,199.0,181.0,2.7,26.0,269.0,363.6,285.94
2016,7,29,8,15,275.5,194.5,2.7,26.0,334.0,458.62,358.62
2016,7,29,8,30,352.0,208.0,2.7,26.0,399.0,545.27,422.61
2016,7,29,8,45,273.5,246.5,2.75,26.5,404.0,528.78,405.68
2016,7,29,9,0,195.0,285.0,2.8,27.0,409.0,491.87,374.66
2016,7,29,9,15,145.5,306.5,2.75,27.0,403.0,471.03,356.83
2016,7,29,9,30,96.0,328.0,2.7,27.0,397.0,433.11,326.64
2016,7,29,9,45,72.5,333.5,2.7,27.5,387.5,414.27,310.84
2016,7,29,10,0,49.0,339.0,2.7,28.0,378.0,394.82,294.61
2016,7,29,10,15,41.0,342.0,2.65,28.5,376.0,387.53,287.87
2016,7,29,10,30,33.0,345.0,2.6,29.0,374.0,380.18,281.13
2016,7,29,10,45,25.0,321.5,2.55,29.5,344.0,345.27,254.72
2016,7,29,11,0,17.0,298.0,2.5,30.0,314.0,301.59,222.05
2016,7,29,11,15,110.0,386.5,2.35,30.0,490.5,501.5,367.25
2016,7,29,11,30,203.0,475.0,2.2,30.0,667.0,677.21,486.98
2016,7,29,11,45,185.0,484.0,2.1,30.5,661.5,660.88,472.31
2016,7,29,12,0,167.0,493.0,2.0,31.0,656.0,644.0,458.79
2016,7,29,12,15,227.0,487.0,1.85,31.0,709.0,685.09,486.8
2016,7,29,12,30,287.0,481.0,1.7,31.0,762.0,726.24,513.68
2016,7,29,12,45,347.5,453.5,1.6,31.5,793.0,739.45,521.68
2016,7,29,13,0,408.0,426.0,1.5,32.0,824.0,749.15,527.36
2016,7,29,13,15,630.5,280.5,1.45,32.0,888.5,780.22,552.94
2016,7,29,13,30,853.0,135.0,1.4,32.0,953.0,796.56,565.61
2016,7,29,13,45,854.0,130.5,1.4,32.5,937.0,759.82,541.05
2016,7,29,14,0,855.0,126.0,1.4,33.0,921.0,720.94,515.45
2016,7,29,14,15,546.0,279.5,1.5,33.0,782.0,608.02,435.32
2016,7,29,14,30,237.0,433.0,1.6,33.0,643.0,523.57,373.59
2016,7,29,14,45,505.5,293.0,1.7,33.0,719.0,537.05,386.9
2016,7,29,15,0,774.0,153.0,1.8,33.0,795.0,535.42,386.54
2016,7,29,15,15,573.0,239.0,1.9,33.0,701.5,465.54,334.86
2016,7,29,15,30,372.0,325.0,2.0,33.0,608.0,422.53,303.25
2016,7,29,15,45,554.0,228.5,2.1,33.0,622.0,384.84,272.92
2016,7,29,16,0,736.0,132.0,2.2,33.0,636.0,336.35,231.13
2016,7,29,16,15,716.5,128.0,2.25,32.5,588.0,280.55,186.29
2016,7,29,16,30,697.0,124.0,2.3,32.0,540.0,231.64,146.67
2016,7,29,16,45,677.0,116.5,2.35,32.0,490.0,182.05,107.83
2016,7,29,17,0,657.0,109.0,2.4,32.0,440.0,134.78,74.67
2016,7,29,17,15,623.0,102.5,2.15,31.5,387.0,90.17,51.52
2016,7,29,17,30,589.0,96.0,1.9,31.0,334.0,62.73,46.81
2016,7,29,17,45,546.5,87.5,1.7,30.5,282.0,59.53,44.4
2016,7,29,18,0,504.0,79.0,1.5,30.0,230.0,56.04,41.63
2016,7,29,18,15,437.5,68.5,1.4,29.0,180.0,50.47,37.05
2016,7,29,18,30,371.0,58.0,1.3,28.0,130.0,43.56,31.08
2016,7,29,18,45,276.0,44.0,1.25,27.5,87.5,33.76,22.35
2016,7,29,19,0,181.0,30.0,1.2,27.0,45.0,23.51,11.88
2016,7,29,19,15,90.5,15.0,1.2,26.5,22.5,14.3,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,14.73,0.0
2016,7,30,6,15,112.0,26.5,2.25,24.0,40.5,98.24,56.36
2016,7,30,6,30,207.0,45.0,2.4,24.0,72.0,188.34,143.91
2016,7,30,6,45,305.0,58.0,2.6,24.5,118.5,267.08,211.13
2016,7,30,7,0,403.0,71.0,2.8,25.0,165.0,355.39,284.07
2016,7,30,7,15,463.0,80.5,2.8,25.5,216.5,427.12,341.28
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,500.09,397.24
2016,7,30,7,45,575.5,94.5,2.85,26.5,322.5,565.09,445.34
2016,7,30,8,0,628.0,99.0,2.9,27.0,377.0,632.36,492.58
2016,7,30,8,15,658.5,104.5,2.85,27.5,430.0,684.79,526.98
2016,7,30,8,30,689.0,110.0,2.8,28.0,483.0,737.23,560.49
2016,7,30,8,45,717.0,112.5,2.75,28.5,534.0,783.46,588.83
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,824.98,613.39
2016,7,30,9,15,762.0,118.5,2.65,29.5,632.0,860.39,633.42
2016,7,30,9,30,779.0,122.0,2.6,30.0,679.0,893.78,651.85
2016,7,30,9,45,796.5,122.5,2.55,30.5,722.0,922.0,666.67
2016,7,30,10,0,814.0,123.0,2.5,31.0,765.0,947.79,679.81
2016,7,30,10,15,823.5,125.0,2.5,31.5,801.0,956.14,682.23
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,970.2,688.54
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,979.58,691.91
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,985.89,693.5
2016,7,30,11,15,860.0,126.0,2.55,33.0,919.5,985.1,692.67
2016,7,30,11,30,865.0,127.0,2.6,33.0,942.0,981.07,690.01
2016,7,30,11,45,879.0,120.0,2.65,33.5,959.0,974.67,684.59
2016,7,30,12,0,893.0,113.0,2.7,34.0,976.0,964.99,677.26
2016,7,30,12,15,894.0,113.5,2.8,34.0,982.5,947.03,666.62
2016,7,30,12,30,895.0,114.0,2.9,34.0,989.0,926.11,654.14
2016,7,30,12,45,895.5,113.0,3.0,34.5,987.5,900.55,637.36
2016,7,30,13,0,896.0,112.0,3.1,35.0,986.0,872.34,618.88
2016,7,30,13,15,894.0,111.5,3.15,35.0,976.0,839.98,598.62
2016,7,30,13,30,892.0,111.0,3.2,35.0,966.0,805.32,576.74
2016,7,30,13,45,888.5,110.5,3.3,35.5,948.0,767.33,551.59
2016,7,30,14,0,885.0,110.0,3.4,36.0,930.0,727.4,524.97
2016,7,30,14,15,879.5,109.0,3.45,35.5,905.0,683.91,496.17
2016,7,30,14,30,874.0,108.0,3.5,35.0,880.0,638.98,465.09
2016,7,30,14,45,865.5,107.0,3.55,35.0,847.5,591.07,430.07
2016,7,30,15,0,857.0,106.0,3.6,35.0,815.0,542.38,393.55
2016,7,30,15,15,847.0,104.0,3.65,35.0,776.5,491.6,354.51
2016,7,30,15,30,837.0,102.0,3.7,35.0,738.0,440.64,314.22
2016,7,30,15,45,822.5,100.0,3.75,35.0,694.0,388.03,271.75
2016,7,30,16,0,808.0,98.0,3.8,35.0,650.0,336.14,228.93
2016,7,30,16,15,790.5,95.0,3.75,34.5,601.5,276.95,180.74
2016,7,30,16,30,773.0,92.0,3.7,34.0,553.0,225.66,138.64
2016,7,30,16,45,747.0,89.0,3.7,34.0,500.5,174.88,98.93
2016,7,30,17,0,721.0,86.0,3.7,34.0,448.0,127.01,66.01
2016,7,30,17,15,689.0,81.5,3.45,33.5,394.5,80.83,43.08
2016,7,30,17,30,657.0,77.0,3.2,33.0,341.0,48.91,35.02
2016,7,30,17,45,610.0,71.5,3.0,32.5,287.5,47.31,33.89
2016,7,30,18,0,563.0,66.0,2.8,32.0,234.0,45.6,32.58
2016,7,30,18,15,496.0,58.0,2.55,31.0,183.0,41.66,29.35
2016,7,30,18,30,429.0,50.0,2.3,30.0,132.0,37.49,25.72
2016,7,30,18,45,325.0,38.5,2.1,29.5,89.0,29.84,18.87
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,21.72,10.14
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,24.0,9.0,20.66,0.0
2016,7,31,6,15,147.0,25.0,3.4,24.5,41.5,120.91,67.56
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,212.39,162.18
2016,7,31,6,45,378.0,49.0,3.65,25.5,122.5,299.46,236.6
2016,7,31,7,0,491.0,57.0,3.8,26.0,171.0,395.59,315.96
2016,7,31,7,15,548.5,64.0,3.8,26.5,223.5,463.27,370.25
2016,7,31,7,30,606.0,71.0,3.8,27.0,276.0,534.72,425.16
2016,7,31,7,45,657.0,73.0,3.85,27.5,331.5,598.16,471.03
2016,7,31,8,0,708.0,75.0,3.9,28.0,387.0,660.99,514.59
2016,7,31,8,15,735.0,79.0,3.9,28.5,440.5,711.78,548.05
2016,7,31,8,30,762.0,83.0,3.9,29.0,494.0,762.16,580.44
2016,7,31,8,45,781.0,86.5,3.95,29.5,544.0,804.17,606.49
2016,7,31,9,0,800.0,90.0,4.0,30.0,594.0,844.67,631.15
2016,7,31,9,15,815.0,93.0,4.0,30.0,641.0,871.39,647.21
2016,7,31,9,30,830.0,96.0,4.0,30.0,688.0,903.54,666.98
2016,7,31,9,45,843.0,97.0,4.05,30.5,730.0,929.1,681.12
2016,7,31,10,0,856.0,98.0,4.1,31.0,772.0,952.04,693.53
2016,7,31,10,15,864.5,100.0,4.1,31.5,808.0,968.84,701.65
2016,7,31,10,30,873.0,102.0,4.1,32.0,844.0,982.56,707.86
2016,7,31,10,45,880.5,102.5,4.15,32.5,873.5,990.49,710.71
