Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,0,888.0,103.0,4.2,33.0,903.0,995.18,711.62
2016,7,31,11,15,892.0,104.0,4.2,33.0,925.5,993.6,709.81
2016,7,31,11,30,896.0,105.0,4.2,33.0,948.0,988.68,706.04
2016,7,31,11,45,901.0,104.0,4.25,33.5,962.5,979.4,698.45
2016,7,31,12,0,906.0,103.0,4.3,34.0,977.0,966.85,688.91
2016,7,31,12,15,907.0,103.0,4.35,34.0,983.5,948.31,677.03
2016,7,31,12,30,908.0,103.0,4.4,34.0,990.0,926.76,663.27
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.0,901.06,645.51
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,872.72,626.08
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.0,840.1,605.09
2016,7,31,13,30,901.0,104.0,4.6,35.0,966.0,805.13,582.45
2016,7,31,13,45,895.5,104.5,4.65,35.5,947.5,766.2,555.85
2016,7,31,14,0,890.0,105.0,4.7,36.0,929.0,725.43,527.92
2016,7,31,14,15,884.5,104.0,4.7,36.0,904.0,681.71,497.33
2016,7,31,14,30,879.0,103.0,4.7,36.0,879.0,636.53,464.56
2016,7,31,14,45,857.0,110.0,4.7,36.0,843.5,587.36,428.04
2016,7,31,15,0,835.0,117.0,4.7,36.0,808.0,538.54,390.96
2016,7,31,15,15,824.5,115.0,4.7,35.5,769.5,488.49,352.96
2016,7,31,15,30,814.0,113.0,4.7,35.0,731.0,438.33,313.7
2016,7,31,15,45,796.5,112.0,4.75,35.0,686.5,380.76,267.57
2016,7,31,16,0,779.0,111.0,4.8,35.0,642.0,329.63,225.26
2016,7,31,16,15,761.0,107.5,4.8,34.5,593.5,277.73,182.45
2016,7,31,16,30,743.0,104.0,4.8,34.0,545.0,227.51,141.28
2016,7,31,16,45,714.5,101.0,4.8,34.0,493.0,178.02,102.8
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,126.04,66.9
2016,7,31,17,15,652.5,92.5,4.65,33.5,388.0,80.65,44.5
2016,7,31,17,30,619.0,87.0,4.5,33.0,335.0,56.24,41.09
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.5,54.66,40.0
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,52.99,38.74
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,48.14,34.75
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,43.02,30.29
2016,7,31,18,45,271.0,42.5,3.75,29.5,84.5,32.67,21.14
2016,7,31,19,0,164.0,29.0,3.6,29.0,42.0,22.77,10.54
2016,7,31,19,15,82.0,14.5,3.7,28.5,21.0,13.82,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,73.21,37.01
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,146.98,111.02
2016,8,1,6,45,255.0,63.0,3.75,24.5,114.5,245.41,193.96
2016,8,1,7,0,384.0,75.0,3.9,25.0,163.0,348.53,279.33
2016,8,1,7,15,448.0,85.5,3.95,25.5,215.5,418.59,336.02
2016,8,1,7,30,512.0,96.0,4.0,26.0,268.0,498.16,397.81
2016,8,1,7,45,582.5,96.5,4.1,27.0,325.5,571.68,452.49
2016,8,1,8,0,653.0,97.0,4.2,28.0,383.0,648.41,506.38
2016,8,1,8,15,684.0,102.0,4.25,28.5,437.0,701.51,541.88
2016,8,1,8,30,715.0,107.0,4.3,29.0,491.0,754.59,576.62
2016,8,1,8,45,745.5,108.0,4.35,30.0,544.0,798.04,602.68
2016,8,1,9,0,776.0,109.0,4.4,31.0,597.0,845.01,630.63
2016,8,1,9,15,793.0,112.0,4.4,31.5,644.5,880.58,651.38
2016,8,1,9,30,810.0,115.0,4.4,32.0,692.0,914.04,670.54
2016,8,1,9,45,825.5,116.5,4.4,32.5,735.5,942.0,685.88
2016,8,1,10,0,841.0,118.0,4.4,33.0,779.0,958.95,693.96
2016,8,1,10,15,851.0,120.0,4.4,33.5,816.0,976.74,702.69
2016,8,1,10,30,861.0,122.0,4.4,34.0,853.0,991.51,709.51
2016,8,1,10,45,869.5,122.5,4.4,34.5,883.5,1000.06,712.41
2016,8,1,11,0,878.0,123.0,4.4,35.0,914.0,1005.4,713.4
2016,8,1,11,15,883.0,124.0,4.4,35.0,936.5,1004.47,712.02
2016,8,1,11,30,888.0,125.0,4.4,35.0,959.0,1000.22,708.69
2016,8,1,11,45,892.5,124.5,4.45,35.5,974.0,990.67,700.94
2016,8,1,12,0,897.0,124.0,4.5,36.0,989.0,977.88,691.28
2016,8,1,12,15,898.0,124.5,4.5,36.0,995.5,959.58,679.4
2016,8,1,12,30,899.0,125.0,4.5,36.0,1002.0,938.3,665.7
2016,8,1,12,45,900.5,124.0,4.5,36.5,1000.5,913.25,648.28
2016,8,1,13,0,902.0,123.0,4.5,37.0,999.0,885.5,629.2
2016,8,1,13,15,899.5,122.5,4.5,37.0,989.0,852.29,607.88
2016,8,1,13,30,897.0,122.0,4.5,37.0,979.0,816.79,584.99
2016,8,1,13,45,894.5,120.0,4.5,37.0,961.0,777.83,559.69
2016,8,1,14,0,892.0,118.0,4.5,37.0,943.0,736.85,532.86
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.0,692.1,501.48
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,645.95,468.3
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,597.6,432.8
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,548.33,395.74
2016,8,1,15,15,855.5,109.0,4.45,37.0,786.5,496.7,355.94
2016,8,1,15,30,845.0,107.0,4.4,37.0,747.0,444.92,315.01
2016,8,1,15,45,832.5,103.5,4.4,37.0,702.5,391.27,271.81
2016,8,1,16,0,820.0,100.0,4.4,37.0,658.0,331.82,223.6
2016,8,1,16,15,802.0,97.0,4.35,36.5,608.5,278.09,179.57
2016,8,1,16,30,784.0,94.0,4.3,36.0,559.0,225.99,137.18
2016,8,1,16,45,760.0,90.5,4.3,35.5,506.0,174.46,97.53
2016,8,1,17,0,736.0,87.0,4.3,35.0,453.0,125.65,64.72
2016,8,1,17,15,703.5,82.0,4.0,34.5,398.5,78.25,42.25
2016,8,1,17,30,671.0,77.0,3.7,34.0,344.0,49.18,35.09
2016,8,1,17,45,623.5,71.5,3.4,33.5,289.5,47.58,33.96
2016,8,1,18,0,576.0,66.0,3.1,33.0,235.0,45.87,32.65
2016,8,1,18,15,506.0,58.0,2.9,32.0,183.0,41.93,29.42
2016,8,1,18,30,436.0,50.0,2.7,31.0,131.0,37.78,25.79
2016,8,1,18,45,322.5,38.5,2.5,30.0,87.0,30.11,18.96
2016,8,1,19,0,209.0,27.0,2.3,29.0,43.0,21.21,9.04
2016,8,1,19,15,104.5,13.5,2.5,28.5,21.5,12.87,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,21.5,2.55,23.5,35.0,97.38,47.96
2016,8,2,6,30,223.0,43.0,2.8,24.0,70.0,193.79,147.44
2016,8,2,6,45,342.0,53.0,3.1,25.0,119.0,280.47,221.35
2016,8,2,7,0,461.0,63.0,3.4,26.0,168.0,383.43,305.58
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.0,452.89,361.26
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,526.23,417.66
2016,8,2,7,45,638.5,80.5,3.55,27.5,330.5,593.07,466.62
2016,8,2,8,0,696.0,82.0,3.6,28.0,387.0,662.51,514.93
2016,8,2,8,15,724.5,86.5,3.55,28.5,440.5,711.19,546.51
2016,8,2,8,30,753.0,91.0,3.5,29.0,494.0,763.1,579.61
2016,8,2,8,45,779.0,92.0,3.5,30.0,546.0,807.95,606.02
2016,8,2,9,0,805.0,93.0,3.5,31.0,598.0,851.65,631.05
2016,8,2,9,15,820.0,96.0,3.45,31.5,645.5,878.35,645.23
2016,8,2,9,30,835.0,99.0,3.4,32.0,693.0,910.54,663.02
2016,8,2,9,45,849.0,100.0,3.35,32.5,735.5,937.08,676.86
2016,8,2,10,0,863.0,101.0,3.3,33.0,778.0,961.01,688.94
2016,8,2,10,15,871.5,102.5,3.25,33.5,814.5,977.24,696.07
2016,8,2,10,30,880.0,104.0,3.2,34.0,851.0,990.38,701.31
2016,8,2,10,45,887.5,104.5,3.2,34.5,880.5,998.25,703.7
2016,8,2,11,0,895.0,105.0,3.2,35.0,910.0,1002.84,704.18
2016,8,2,11,15,899.0,106.0,3.2,35.0,932.0,1001.13,702.32
2016,8,2,11,30,903.0,107.0,3.2,35.0,954.0,996.05,698.54
2016,8,2,11,45,905.0,108.0,3.25,35.5,968.5,985.67,690.52
2016,8,2,12,0,907.0,109.0,3.3,36.0,983.0,972.02,680.6
2016,8,2,12,15,907.5,109.5,3.35,36.0,989.0,953.28,669.01
2016,8,2,12,30,908.0,110.0,3.4,36.0,995.0,931.55,655.57
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.0,905.57,638.13
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,876.91,619.02
2016,8,2,13,15,905.5,108.5,3.55,37.0,980.5,843.61,598.17
2016,8,2,13,30,903.0,108.0,3.6,37.0,970.0,807.99,575.69
2016,8,2,13,45,899.5,107.0,3.7,37.0,952.0,768.99,551.02
2016,8,2,14,0,896.0,106.0,3.8,37.0,934.0,728.01,524.77
2016,8,2,14,15,890.5,105.0,3.85,37.0,908.5,683.89,494.38
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,638.3,461.84
2016,8,2,14,45,877.5,102.5,3.95,37.0,850.0,589.87,426.49
2016,8,2,15,0,870.0,101.0,4.0,37.0,817.0,540.56,389.55
2016,8,2,15,15,860.0,99.0,4.0,36.5,778.5,488.99,350.62
2016,8,2,15,30,850.0,97.0,4.0,36.0,740.0,437.22,310.29
2016,8,2,15,45,837.0,94.5,4.05,36.0,695.5,383.97,267.2
2016,8,2,16,0,824.0,92.0,4.1,36.0,651.0,331.27,223.66
2016,8,2,16,15,806.5,89.5,4.05,35.5,602.0,278.2,179.94
2016,8,2,16,30,789.0,87.0,4.0,35.0,553.0,219.59,132.55
2016,8,2,16,45,766.0,83.5,4.0,35.0,501.0,167.94,92.51
2016,8,2,17,0,743.0,80.0,4.0,35.0,449.0,118.87,59.56
2016,8,2,17,15,711.5,75.5,3.8,34.5,395.0,71.51,37.78
2016,8,2,17,30,680.0,71.0,3.6,34.0,341.0,49.69,35.52
2016,8,2,17,45,634.5,66.0,3.45,33.5,286.5,43.57,30.64
2016,8,2,18,0,589.0,61.0,3.3,33.0,232.0,42.03,29.46
2016,8,2,18,15,521.0,53.5,3.0,32.0,180.5,38.3,26.39
2016,8,2,18,30,453.0,46.0,2.7,31.0,129.0,34.38,22.96
2016,8,2,18,45,339.5,35.5,2.4,30.5,85.5,27.48,16.73
2016,8,2,19,0,226.0,25.0,2.1,30.0,42.0,20.18,7.81
2016,8,2,19,15,113.0,12.5,2.2,29.5,21.0,11.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,24.5,36.0,108.48,49.83
2016,8,3,6,30,296.0,37.0,2.5,25.0,72.0,223.89,169.76
2016,8,3,6,45,399.5,46.0,2.65,26.0,120.5,306.89,240.8
2016,8,3,7,0,503.0,55.0,2.8,27.0,169.0,399.04,315.91
2016,8,3,7,15,561.5,62.0,2.75,27.5,222.0,467.76,370.36
2016,8,3,7,30,620.0,69.0,2.7,28.0,275.0,540.35,425.23
2016,8,3,7,45,666.0,72.5,2.7,28.5,330.5,602.53,469.12
2016,8,3,8,0,712.0,76.0,2.7,29.0,386.0,663.56,510.34
2016,8,3,8,15,739.5,80.0,2.7,29.5,440.0,714.91,543.4
2016,8,3,8,30,767.0,84.0,2.7,30.0,494.0,765.86,575.35
2016,8,3,8,45,788.5,87.0,2.7,31.0,545.5,809.59,600.43
2016,8,3,9,0,810.0,90.0,2.7,32.0,597.0,851.92,624.01
2016,8,3,9,15,825.0,92.5,2.65,32.5,644.5,878.28,637.56
2016,8,3,9,30,840.0,95.0,2.6,33.0,692.0,910.05,654.58
2016,8,3,9,45,852.0,97.0,2.6,33.5,734.0,935.93,667.98
2016,8,3,10,0,864.0,99.0,2.6,34.0,776.0,959.09,679.64
2016,8,3,10,15,872.5,101.0,2.6,34.5,812.5,975.91,687.3
2016,8,3,10,30,881.0,103.0,2.6,35.0,849.0,989.6,693.12
2016,8,3,10,45,888.0,104.0,2.65,35.5,879.0,997.5,695.89
2016,8,3,11,0,895.0,105.0,2.7,36.0,909.0,1002.09,696.78
2016,8,3,11,15,899.5,106.0,2.75,36.0,931.0,1000.85,695.67
2016,8,3,11,30,904.0,107.0,2.8,36.0,953.0,996.22,692.63
2016,8,3,11,45,905.0,108.5,2.85,36.5,967.5,985.32,684.43
2016,8,3,12,0,906.0,110.0,2.9,37.0,982.0,971.15,674.36
2016,8,3,12,15,907.0,110.0,2.95,37.0,988.0,952.37,662.93
2016,8,3,12,30,908.0,110.0,3.0,37.0,994.0,930.57,649.67
2016,8,3,12,45,908.0,109.5,3.1,37.5,992.5,904.54,632.75
2016,8,3,13,0,908.0,109.0,3.2,38.0,991.0,875.82,614.11
2016,8,3,13,15,906.0,109.0,3.25,38.0,980.5,843.32,594.0
2016,8,3,13,30,904.0,109.0,3.3,38.0,970.0,808.44,572.23
2016,8,3,13,45,901.0,107.5,3.4,38.0,952.0,769.26,547.7
2016,8,3,14,0,898.0,106.0,3.5,38.0,934.0,728.06,521.57
2016,8,3,14,15,892.5,105.0,3.55,38.0,908.5,683.79,491.27
2016,8,3,14,30,887.0,104.0,3.6,38.0,883.0,638.04,458.87
2016,8,3,14,45,876.5,104.0,3.65,38.0,850.0,589.01,423.32
2016,8,3,15,0,866.0,104.0,3.7,38.0,817.0,539.37,386.38
2016,8,3,15,15,856.0,102.0,3.75,37.5,778.0,487.91,347.86
2016,8,3,15,30,846.0,100.0,3.8,37.0,739.0,436.26,307.91
2016,8,3,15,45,833.5,97.5,3.9,37.0,694.5,383.33,265.32
2016,8,3,16,0,821.0,95.0,4.0,37.0,650.0,330.89,222.22
2016,8,3,16,15,803.5,92.0,4.0,36.5,601.0,270.78,173.59
2016,8,3,16,30,786.0,89.0,4.0,36.0,552.0,218.66,131.26
2016,8,3,16,45,763.5,85.0,4.0,36.0,499.5,166.83,91.39
2016,8,3,17,0,741.0,81.0,4.0,36.0,447.0,117.53,58.71
2016,8,3,17,15,709.0,76.5,3.9,35.5,393.0,70.3,37.71
2016,8,3,17,30,677.0,72.0,3.8,35.0,339.0,50.6,36.11
2016,8,3,17,45,631.5,66.5,3.7,34.5,285.0,44.04,30.89
2016,8,3,18,0,586.0,61.0,3.6,34.0,231.0,42.13,29.41
2016,8,3,18,15,517.5,53.5,3.3,33.0,179.5,38.42,26.35
2016,8,3,18,30,449.0,46.0,3.0,32.0,128.0,34.51,22.93
2016,8,3,18,45,337.5,35.0,2.7,31.5,84.5,27.15,16.33
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,19.35,6.65
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.0,2.65,24.5,36.0,115.78,48.63
2016,8,4,6,30,324.0,34.0,2.8,25.0,72.0,234.72,177.79
2016,8,4,6,45,425.0,42.5,3.0,26.0,121.0,316.5,248.48
2016,8,4,7,0,526.0,51.0,3.2,27.0,170.0,407.45,323.01
2016,8,4,7,15,583.0,57.5,3.2,27.5,223.0,475.42,377.27
2016,8,4,7,30,640.0,64.0,3.2,28.0,276.0,547.18,431.93
2016,8,4,7,45,681.0,68.0,3.25,29.0,331.0,604.06,471.1
2016,8,4,8,0,722.0,72.0,3.3,30.0,386.0,665.79,512.26
2016,8,4,8,15,749.5,76.0,3.3,30.5,440.0,717.47,545.74
2016,8,4,8,30,777.0,80.0,3.3,31.0,494.0,768.75,578.11
2016,8,4,8,45,795.5,83.5,3.3,31.5,545.0,810.78,603.41
2016,8,4,9,0,814.0,87.0,3.3,32.0,596.0,843.74,622.21
2016,8,4,9,15,829.5,89.5,3.3,32.5,643.5,878.29,641.9
2016,8,4,9,30,845.0,92.0,3.3,33.0,691.0,910.66,659.9
2016,8,4,9,45,854.0,95.0,3.3,33.5,732.5,934.92,672.47
2016,8,4,10,0,863.0,98.0,3.3,34.0,774.0,956.32,683.23
2016,8,4,10,15,872.0,100.0,3.3,34.5,810.5,973.61,691.38
2016,8,4,10,30,881.0,102.0,3.3,35.0,847.0,987.79,697.63
2016,8,4,10,45,883.0,106.0,3.35,35.5,875.5,993.93,699.27
2016,8,4,11,0,885.0,110.0,3.4,36.0,904.0,996.65,698.95
2016,8,4,11,15,889.5,110.5,3.45,36.0,926.5,994.82,697.38
2016,8,4,11,30,894.0,111.0,3.5,36.0,949.0,989.65,693.88
2016,8,4,11,45,895.0,113.0,3.6,36.5,962.5,979.27,686.12
2016,8,4,12,0,896.0,115.0,3.7,37.0,976.0,965.62,676.44
2016,8,4,12,15,897.0,115.0,3.75,37.0,982.5,946.9,664.75
2016,8,4,12,30,898.0,115.0,3.8,37.0,989.0,925.19,651.24
2016,8,4,12,45,892.5,118.5,3.9,37.5,985.5,898.15,633.25
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,868.64,613.7
2016,8,4,13,15,884.5,121.5,4.05,38.0,972.0,835.74,592.95
2016,8,4,13,30,882.0,121.0,4.1,38.0,962.0,800.59,570.62
2016,8,4,13,45,582.5,284.0,4.15,38.0,835.0,686.39,490.45
2016,8,4,14,0,283.0,447.0,4.2,38.0,708.0,592.0,420.2
2016,8,4,14,15,568.0,285.0,4.2,37.5,790.0,619.59,445.55
2016,8,4,14,30,853.0,123.0,4.2,37.0,872.0,631.67,457.72
2016,8,4,14,45,843.5,121.5,4.25,37.0,839.0,583.33,422.06
2016,8,4,15,0,834.0,120.0,4.3,37.0,806.0,534.37,385.3
2016,8,4,15,15,823.5,118.0,4.3,37.0,767.0,484.11,346.55
2016,8,4,15,30,813.0,116.0,4.3,37.0,728.0,428.5,303.03
2016,8,4,15,45,801.0,112.0,4.3,37.0,684.0,375.61,260.4
2016,8,4,16,0,789.0,108.0,4.3,37.0,640.0,323.33,217.41
2016,8,4,16,15,770.5,104.5,4.2,36.5,591.0,270.64,174.35
2016,8,4,16,30,752.0,101.0,4.1,36.0,542.0,219.69,133.17
2016,8,4,16,45,732.5,95.0,4.1,35.5,491.0,168.53,94.17
2016,8,4,17,0,713.0,89.0,4.1,35.0,440.0,119.61,61.97
2016,8,4,17,15,680.0,84.0,3.95,34.5,386.0,68.07,37.64
2016,8,4,17,30,647.0,79.0,3.8,34.0,332.0,50.9,36.53
2016,8,4,17,45,606.5,71.5,3.7,34.0,279.0,47.89,34.15
2016,8,4,18,0,566.0,64.0,3.6,34.0,226.0,44.61,31.45
2016,8,4,18,15,496.5,55.5,3.25,33.0,175.0,40.18,27.8
2016,8,4,18,30,427.0,47.0,2.9,32.0,124.0,35.5,23.72
2016,8,4,18,45,321.0,35.0,2.6,31.5,81.0,27.27,16.37
2016,8,4,19,0,215.0,23.0,2.3,31.0,38.0,18.51,5.46
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.0,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.5,17.5,2.35,24.5,35.5,111.87,41.27
2016,8,5,6,30,307.0,35.0,2.5,25.0,71.0,226.78,171.11
2016,8,5,6,45,403.0,45.0,2.65,26.0,119.0,306.87,240.41
2016,8,5,7,0,499.0,55.0,2.8,27.0,167.0,395.66,313.05
2016,8,5,7,15,559.0,62.5,2.8,27.5,220.5,465.76,368.81
2016,8,5,7,30,619.0,70.0,2.8,28.0,274.0,539.86,425.07
2016,8,5,7,45,661.5,75.0,2.8,28.5,329.5,601.35,468.69
2016,8,5,8,0,704.0,80.0,2.8,29.0,385.0,660.97,509.01
2016,8,5,8,15,732.5,84.5,2.75,29.5,439.5,713.47,542.77
2016,8,5,8,30,761.0,89.0,2.7,30.0,494.0,765.63,575.33
2016,8,5,8,45,782.5,92.0,2.65,30.5,545.5,809.16,601.17
2016,8,5,9,0,804.0,95.0,2.6,31.0,597.0,851.29,625.55
2016,8,5,9,15,820.0,98.0,2.55,31.5,644.5,886.63,645.0
2016,8,5,9,30,836.0,101.0,2.5,32.0,692.0,911.85,657.64
2016,8,5,9,45,847.5,103.5,2.45,32.5,734.5,937.63,670.61
2016,8,5,10,0,859.0,106.0,2.4,33.0,777.0,960.65,681.71
2016,8,5,10,15,867.5,107.5,2.4,33.0,813.5,976.71,690.28
2016,8,5,10,30,876.0,109.0,2.4,33.0,850.0,989.67,697.07
2016,8,5,10,45,882.0,110.5,2.4,33.5,879.5,996.94,699.02
2016,8,5,11,0,888.0,112.0,2.4,34.0,909.0,1000.9,699.09
2016,8,5,11,15,892.5,113.0,2.45,34.0,931.0,999.49,697.92
2016,8,5,11,30,897.0,114.0,2.5,34.0,953.0,994.72,694.84
2016,8,5,11,45,894.0,118.5,2.55,34.5,965.5,982.81,686.06
2016,8,5,12,0,891.0,123.0,2.6,35.0,978.0,967.66,675.43
2016,8,5,12,15,891.5,123.5,2.65,35.0,984.0,948.86,664.01
2016,8,5,12,30,892.0,124.0,2.7,35.0,990.0,927.11,650.78
2016,8,5,12,45,889.5,124.5,2.8,35.0,987.0,899.9,634.46
2016,8,5,13,0,887.0,125.0,2.9,35.0,984.0,870.18,616.44
2016,8,5,13,15,884.0,124.5,2.95,35.0,973.5,836.77,595.6
2016,8,5,13,30,881.0,124.0,3.0,35.0,963.0,801.14,573.18
2016,8,5,13,45,875.5,124.0,3.1,35.0,944.0,761.99,548.49
2016,8,5,14,0,870.0,124.0,3.2,35.0,925.0,721.08,521.95
2016,8,5,14,15,863.5,122.5,3.25,35.0,898.5,676.64,490.93
2016,8,5,14,30,857.0,121.0,3.3,35.0,872.0,630.88,458.26
2016,8,5,14,45,835.5,127.0,3.35,35.0,836.0,581.74,422.21
2016,8,5,15,0,814.0,133.0,3.4,35.0,800.0,529.27,383.03
2016,8,5,15,15,577.5,230.0,3.45,35.0,691.5,452.29,325.59
2016,8,5,15,30,341.0,327.0,3.5,35.0,583.0,405.36,290.98
2016,8,5,15,45,347.5,302.5,3.55,35.0,550.0,366.24,261.35
2016,8,5,16,0,354.0,278.0,3.6,35.0,517.0,326.55,230.63
2016,8,5,16,15,535.5,196.0,3.65,34.5,525.0,279.14,188.84
2016,8,5,16,30,717.0,114.0,3.7,34.0,533.0,216.09,132.63
2016,8,5,16,45,690.5,109.0,3.75,34.0,481.0,166.35,94.81
2016,8,5,17,0,664.0,104.0,3.8,34.0,429.0,119.65,64.39
2016,8,5,17,15,627.5,97.5,3.7,33.5,375.0,74.81,44.91
2016,8,5,17,30,591.0,91.0,3.6,33.0,321.0,59.93,44.17
2016,8,5,17,45,545.0,82.5,3.5,32.5,268.5,56.55,41.58
2016,8,5,18,0,499.0,74.0,3.4,32.0,216.0,52.9,38.65
2016,8,5,18,15,425.0,64.0,3.15,31.5,166.0,47.6,34.17
2016,8,5,18,30,351.0,54.0,2.9,31.0,116.0,40.88,28.26
2016,8,5,18,45,248.5,39.0,2.65,30.5,75.0,30.14,18.71
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,18.9,4.89
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.0,94.0,28.32
2016,8,6,6,30,235.0,38.0,2.6,25.0,64.0,192.57,144.45
2016,8,6,6,45,330.5,50.0,2.8,25.5,110.0,269.05,211.13
2016,8,6,7,0,426.0,62.0,3.0,26.0,156.0,359.18,285.72
2016,8,6,7,15,488.0,70.5,3.05,26.5,208.0,428.82,341.81
2016,8,6,7,30,550.0,79.0,3.1,27.0,260.0,502.6,398.77
2016,8,6,7,45,597.5,84.5,3.15,27.5,314.0,565.72,445.49
2016,8,6,8,0,645.0,90.0,3.2,28.0,368.0,630.86,490.94
2016,8,6,8,15,676.0,95.0,3.15,28.5,421.5,683.61,525.68
2016,8,6,8,30,707.0,100.0,3.1,29.0,475.0,736.37,559.51
2016,8,6,8,45,733.5,102.5,3.1,30.0,526.5,778.22,584.0
2016,8,6,9,0,760.0,105.0,3.1,31.0,578.0,822.93,609.91
2016,8,6,9,15,777.0,108.0,3.05,31.5,625.0,858.09,629.81
2016,8,6,9,30,794.0,111.0,3.0,32.0,672.0,891.2,648.12
2016,8,6,9,45,808.0,113.0,3.0,33.0,714.5,917.98,661.09
2016,8,6,10,0,822.0,115.0,3.0,34.0,757.0,933.9,666.99
2016,8,6,10,15,831.5,117.0,3.0,34.5,793.5,950.97,675.09
2016,8,6,10,30,841.0,119.0,3.0,35.0,830.0,965.06,681.34
2016,8,6,10,45,847.5,121.5,3.0,35.5,859.5,973.6,684.19
2016,8,6,11,0,854.0,124.0,3.0,36.0,889.0,978.91,685.16
2016,8,6,11,15,859.0,125.0,3.0,36.0,911.0,977.93,683.76
2016,8,6,11,30,864.0,126.0,3.0,36.0,933.0,973.69,680.52
2016,8,6,11,45,867.0,127.0,3.05,36.5,947.5,964.25,673.15
2016,8,6,12,0,870.0,128.0,3.1,37.0,962.0,951.63,663.94
2016,8,6,12,15,871.0,128.5,3.1,37.0,968.5,933.57,652.47
2016,8,6,12,30,872.0,129.0,3.1,37.0,975.0,912.61,639.26
2016,8,6,12,45,870.0,130.0,3.15,37.0,972.5,886.69,623.27
2016,8,6,13,0,868.0,131.0,3.2,37.0,970.0,858.27,605.67
2016,8,6,13,15,865.5,130.5,3.2,37.0,960.0,825.75,585.08
2016,8,6,13,30,863.0,130.0,3.2,37.0,950.0,791.03,562.99
2016,8,6,13,45,857.5,130.0,3.25,37.5,931.5,752.44,537.33
2016,8,6,14,0,852.0,130.0,3.3,38.0,913.0,712.14,509.75
2016,8,6,14,15,846.0,128.5,3.25,37.5,887.5,668.68,480.33
2016,8,6,14,30,840.0,127.0,3.2,37.0,862.0,623.91,449.24
2016,8,6,14,45,829.0,126.5,3.2,37.0,828.5,576.01,414.36
2016,8,6,15,0,818.0,126.0,3.2,37.0,795.0,527.64,378.25
2016,8,6,15,15,806.5,123.5,3.15,37.0,756.0,472.6,336.5
2016,8,6,15,30,795.0,121.0,3.1,37.0,717.0,421.61,296.49
2016,8,6,15,45,779.5,118.5,3.1,37.0,672.5,369.55,254.86
2016,8,6,16,0,764.0,116.0,3.1,37.0,628.0,318.5,213.22
2016,8,6,16,15,744.0,112.0,3.05,36.5,579.5,266.35,171.06
2016,8,6,16,30,724.0,108.0,3.0,36.0,531.0,216.15,130.99
2016,8,6,16,45,698.0,103.5,3.0,36.0,479.0,161.27,89.79
2016,8,6,17,0,672.0,99.0,3.0,36.0,427.0,114.59,60.04
2016,8,6,17,15,636.0,93.0,2.9,35.5,373.0,69.73,41.64
2016,8,6,17,30,600.0,87.0,2.8,35.0,319.0,57.04,41.4
2016,8,6,17,45,550.5,79.5,2.7,34.5,266.0,54.31,39.36
2016,8,6,18,0,501.0,72.0,2.6,34.0,213.0,51.38,37.04
2016,8,6,18,15,426.0,62.0,2.3,33.0,163.0,46.0,32.59
2016,8,6,18,30,351.0,52.0,2.0,32.0,113.0,39.38,26.87
2016,8,6,18,45,239.5,37.5,1.75,31.5,72.5,28.98,17.62
2016,8,6,19,0,128.0,23.0,1.5,31.0,32.0,18.12,3.39
2016,8,6,19,15,64.0,11.5,1.55,30.5,16.0,10.96,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.5,20.0,2.7,25.5,30.5,86.11,19.61
2016,8,7,6,30,195.0,40.0,2.9,26.0,61.0,175.38,130.29
2016,8,7,6,45,303.0,52.0,3.1,26.5,107.5,256.45,200.33
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,351.83,278.98
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,422.48,335.76
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,497.36,393.46
2016,8,7,7,45,593.0,86.0,3.35,29.0,313.5,563.74,441.9
2016,8,7,8,0,648.0,90.0,3.4,30.0,369.0,632.63,489.02
2016,8,7,8,15,679.0,95.0,3.3,30.5,422.5,685.46,523.43
2016,8,7,8,30,710.0,100.0,3.2,31.0,476.0,738.3,556.89
2016,8,7,8,45,737.5,102.5,3.15,32.0,528.0,781.09,581.57
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,826.78,607.61
2016,8,7,9,15,782.0,108.0,2.95,33.5,627.0,862.05,626.74
2016,8,7,9,30,799.0,111.0,2.8,34.0,674.0,895.23,644.15
2016,8,7,9,45,813.5,112.5,2.7,34.5,717.0,921.97,657.45
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,937.91,663.77
2016,8,7,10,15,838.0,116.0,2.55,35.5,796.0,955.52,671.64
2016,8,7,10,30,848.0,118.0,2.5,36.0,832.0,970.12,677.62
2016,8,7,10,45,856.0,119.0,2.45,36.5,862.0,978.57,679.85
2016,8,7,11,0,864.0,120.0,2.4,37.0,892.0,983.8,680.24
2016,8,7,11,15,868.5,121.0,2.45,37.0,914.5,982.3,679.01
2016,8,7,11,30,873.0,122.0,2.5,37.0,937.0,977.52,675.94
2016,8,7,11,45,878.0,121.5,2.55,37.5,951.5,968.44,668.97
2016,8,7,12,0,883.0,121.0,2.6,38.0,966.0,956.13,660.15
2016,8,7,12,15,884.0,121.0,2.65,38.0,972.5,937.42,648.86
2016,8,7,12,30,885.0,121.0,2.7,38.0,979.0,915.76,635.81
2016,8,7,12,45,885.0,120.5,2.8,38.5,977.0,889.94,619.2
2016,8,7,13,0,885.0,120.0,2.9,39.0,975.0,861.49,600.91
2016,8,7,13,15,882.5,119.5,2.95,39.0,964.5,828.48,580.61
2016,8,7,13,30,880.0,119.0,3.0,39.0,954.0,793.21,558.74
2016,8,7,13,45,876.0,118.0,3.1,39.0,935.5,754.26,534.52
2016,8,7,14,0,872.0,117.0,3.2,39.0,917.0,713.43,508.46
2016,8,7,14,15,866.5,115.5,3.2,39.0,891.5,669.48,478.0
2016,8,7,14,30,861.0,114.0,3.2,39.0,866.0,624.12,445.89
2016,8,7,14,45,844.5,117.0,3.25,39.0,831.0,575.12,410.52
2016,8,7,15,0,828.0,120.0,3.3,39.0,796.0,526.08,374.19
2016,8,7,15,15,817.0,118.0,3.3,38.5,757.0,475.73,336.62
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,420.05,294.15
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.5,366.99,251.8
2016,8,7,16,0,775.0,110.0,3.3,38.0,629.0,314.91,209.42
2016,8,7,16,15,755.5,106.5,3.3,37.5,580.0,262.68,167.21
2016,8,7,16,30,736.0,103.0,3.3,37.0,531.0,212.31,127.1
2016,8,7,16,45,709.0,99.0,3.3,37.0,478.5,157.33,86.11
2016,8,7,17,0,682.0,95.0,3.3,37.0,426.0,110.36,56.7
2016,8,7,17,15,646.5,89.5,3.2,36.5,372.5,65.37,39.25
2016,8,7,17,30,611.0,84.0,3.1,36.0,319.0,54.95,39.52
2016,8,7,17,45,559.5,77.0,3.05,35.5,265.5,52.49,37.7
2016,8,7,18,0,508.0,70.0,3.0,35.0,212.0,49.87,35.63
2016,8,7,18,15,433.5,60.0,2.7,34.0,162.0,44.42,31.12
2016,8,7,18,30,359.0,50.0,2.4,33.0,112.0,38.64,26.1
2016,8,7,18,45,245.5,36.0,2.1,32.5,71.0,27.85,16.54
2016,8,7,19,0,132.0,22.0,1.8,32.0,30.0,17.34,1.7
2016,8,7,19,15,66.0,11.0,1.85,32.0,15.0,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,20.5,2.7,25.5,28.5,67.06,8.76
2016,8,8,6,30,143.0,41.0,2.8,26.0,57.0,140.61,103.3
2016,8,8,6,45,245.5,56.5,2.95,26.5,102.5,230.7,179.64
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,321.02,254.21
2016,8,8,7,15,413.5,83.0,3.1,27.5,199.0,390.58,310.29
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,465.3,368.14
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,538.28,421.59
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,609.67,471.6
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,663.61,507.13
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,717.73,541.84
2016,8,8,8,45,693.0,119.0,2.95,31.5,518.0,765.45,571.22
2016,8,8,9,0,723.0,122.0,2.9,32.0,570.0,812.47,599.48
2016,8,8,9,15,741.0,125.5,2.85,32.5,617.0,843.66,616.64
2016,8,8,9,30,759.0,129.0,2.8,33.0,664.0,877.44,635.36
2016,8,8,9,45,774.0,131.5,2.8,34.0,706.5,905.01,648.82
2016,8,8,10,0,789.0,134.0,2.8,35.0,749.0,930.07,660.54
2016,8,8,10,15,799.5,136.5,2.8,35.5,785.0,948.01,669.06
2016,8,8,10,30,810.0,139.0,2.8,36.0,821.0,963.0,675.8
2016,8,8,10,45,818.0,141.0,2.8,36.5,851.0,971.89,678.83
2016,8,8,11,0,826.0,143.0,2.8,37.0,881.0,968.98,674.67
2016,8,8,11,15,831.0,144.5,2.85,37.0,903.0,968.25,673.9
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,964.32,671.26
2016,8,8,11,45,844.0,143.0,2.95,37.5,940.5,955.74,664.46
2016,8,8,12,0,852.0,140.0,3.0,38.0,956.0,944.03,655.86
2016,8,8,12,15,853.5,140.5,3.0,38.0,962.0,926.48,644.76
2016,8,8,12,30,855.0,141.0,3.0,38.0,968.0,906.07,631.96
2016,8,8,12,45,852.0,142.5,3.05,38.5,965.5,879.88,614.58
2016,8,8,13,0,849.0,144.0,3.1,39.0,963.0,851.28,595.73
2016,8,8,13,15,846.5,143.5,3.1,39.0,952.5,819.09,575.53
2016,8,8,13,30,844.0,143.0,3.1,39.0,942.0,784.76,553.87
2016,8,8,13,45,836.0,144.0,3.1,39.0,922.5,745.64,528.97
2016,8,8,14,0,828.0,145.0,3.1,39.0,903.0,705.03,501.61
2016,8,8,14,15,821.0,143.5,3.1,38.5,877.5,660.52,471.87
2016,8,8,14,30,814.0,142.0,3.1,38.0,852.0,615.15,440.71
2016,8,8,14,45,801.0,142.0,3.1,38.0,818.0,566.8,405.69
2016,8,8,15,0,788.0,142.0,3.1,38.0,784.0,518.32,369.7
2016,8,8,15,15,776.0,139.0,3.1,37.5,745.0,467.89,332.11
2016,8,8,15,30,764.0,136.0,3.1,37.0,706.0,417.71,293.54
2016,8,8,15,45,745.0,134.0,3.15,37.0,661.0,366.39,252.7
2016,8,8,16,0,726.0,132.0,3.2,37.0,616.0,311.24,208.46
2016,8,8,16,15,704.5,127.5,3.15,36.5,567.0,259.92,167.2
2016,8,8,16,30,683.0,123.0,3.1,36.0,518.0,210.75,128.3
2016,8,8,16,45,653.5,117.5,3.1,36.0,466.0,162.16,92.43
2016,8,8,17,0,624.0,112.0,3.1,36.0,414.0,117.0,64.45
2016,8,8,17,15,585.5,105.5,3.0,35.5,360.5,74.55,48.34
2016,8,8,17,30,547.0,99.0,2.9,35.0,307.0,66.7,49.32
2016,8,8,17,45,495.5,89.5,2.8,35.0,254.5,62.8,46.24
2016,8,8,18,0,444.0,80.0,2.7,35.0,202.0,57.93,42.24
2016,8,8,18,15,366.5,68.0,2.5,34.5,153.0,50.46,35.99
2016,8,8,18,30,289.0,56.0,2.3,34.0,104.0,42.61,29.17
2016,8,8,18,45,185.0,39.0,2.15,33.5,65.5,30.28,18.27
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,18.28,0.36
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,10.48,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,25.5,29.5,84.25,4.65
2016,8,9,6,30,198.0,38.0,3.0,26.0,59.0,174.08,128.42
2016,8,9,6,45,304.5,50.0,3.2,26.5,105.0,254.16,198.29
2016,8,9,7,0,411.0,62.0,3.4,27.0,151.0,348.76,276.51
2016,8,9,7,15,475.0,71.5,3.4,27.5,203.0,420.13,334.03
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,495.84,392.52
2016,8,9,7,45,593.0,85.0,3.4,29.0,310.5,561.43,440.38
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,629.46,486.83
2016,8,9,8,15,678.5,94.5,3.35,30.5,419.5,683.25,522.18
2016,8,9,8,30,710.0,100.0,3.3,31.0,473.0,737.08,556.6
2016,8,9,8,45,739.0,101.5,3.25,31.5,525.5,779.92,582.56
2016,8,9,9,0,768.0,103.0,3.2,32.0,578.0,825.77,610.08
2016,8,9,9,15,785.0,106.0,3.15,32.5,625.5,861.08,630.0
2016,8,9,9,30,802.0,109.0,3.1,33.0,673.0,894.3,648.31
2016,8,9,9,45,818.0,110.0,3.05,34.0,716.0,913.75,656.13
2016,8,9,10,0,834.0,111.0,3.0,35.0,759.0,938.89,667.62
2016,8,9,10,15,843.5,113.0,2.95,35.5,795.5,956.04,675.26
2016,8,9,10,30,853.0,115.0,2.9,36.0,832.0,970.17,681.07
2016,8,9,10,45,862.0,115.0,2.9,36.5,862.5,978.52,683.75
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,983.67,684.58
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.5,982.63,683.55
2016,8,9,11,30,881.0,117.0,3.0,37.0,938.0,978.25,680.62
2016,8,9,11,45,890.0,113.5,3.1,37.5,954.0,969.92,674.32
2016,8,9,12,0,899.0,110.0,3.2,38.0,970.0,958.28,666.08
2016,8,9,12,15,900.5,110.5,3.3,38.0,976.0,940.27,655.33
2016,8,9,12,30,902.0,111.0,3.4,38.0,982.0,919.2,642.69
2016,8,9,12,45,902.5,110.0,3.5,38.5,980.5,892.94,625.42
2016,8,9,13,0,903.0,109.0,3.6,39.0,979.0,863.94,606.43
2016,8,9,13,15,900.5,108.5,3.65,39.0,968.5,830.33,585.44
2016,8,9,13,30,898.0,108.0,3.7,39.0,958.0,794.39,562.82
2016,8,9,13,45,894.5,107.0,3.8,39.0,939.5,755.08,538.0
2016,8,9,14,0,891.0,106.0,3.9,39.0,921.0,713.79,511.48
2016,8,9,14,15,885.5,105.0,3.95,39.0,895.0,669.4,480.49
2016,8,9,14,30,880.0,104.0,4.0,39.0,869.0,623.54,447.75
2016,8,9,14,45,573.0,244.0,4.05,39.0,734.5,521.04,372.56
2016,8,9,15,0,266.0,384.0,4.1,39.0,600.0,453.31,322.31
2016,8,9,15,15,555.0,240.5,4.1,38.5,662.5,446.63,317.59
2016,8,9,15,30,844.0,97.0,4.1,38.0,725.0,421.29,295.29
2016,8,9,15,45,830.0,94.5,4.15,38.0,680.0,367.65,251.89
2016,8,9,16,0,816.0,92.0,4.2,38.0,635.0,314.71,208.32
2016,8,9,16,15,798.0,89.0,4.15,37.5,585.5,254.5,159.73
2016,8,9,16,30,780.0,86.0,4.1,37.0,536.0,202.44,117.99
2016,8,9,16,45,754.5,83.0,4.1,37.0,483.0,151.32,80.04
2016,8,9,17,0,729.0,80.0,4.1,37.0,430.0,103.09,50.76
2016,8,9,17,15,695.5,75.5,4.0,36.5,375.5,56.69,40.7
2016,8,9,17,30,662.0,71.0,3.9,36.0,321.0,45.75,32.01
2016,8,9,17,45,611.0,65.5,3.8,35.5,267.0,43.95,30.69
2016,8,9,18,0,560.0,60.0,3.7,35.0,213.0,42.05,29.18
2016,8,9,18,15,485.0,52.0,3.35,34.5,162.0,37.9,25.66
2016,8,9,18,30,410.0,44.0,3.0,34.0,111.0,33.56,21.77
2016,8,9,18,45,287.5,31.5,2.65,33.5,70.0,24.73,13.8
2016,8,9,19,0,165.0,19.0,2.3,33.0,29.0,15.32,0.0
2016,8,9,19,15,82.5,9.5,2.25,32.5,14.5,9.05,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,82.76,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,172.15,126.38
2016,8,10,6,45,297.5,50.5,2.9,26.5,103.5,250.89,195.37
2016,8,10,7,0,398.0,64.0,3.1,27.0,149.0,339.86,269.14
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.0,414.41,329.09
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,490.55,387.93
2016,8,10,7,45,580.5,88.5,3.3,28.5,308.0,556.0,436.76
2016,8,10,8,0,634.0,93.0,3.4,29.0,363.0,623.82,484.75
2016,8,10,8,15,665.5,98.5,3.4,29.5,416.5,677.14,520.16
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,730.5,554.72
2016,8,10,8,45,724.5,106.5,3.45,30.5,521.5,772.46,580.77
2016,8,10,9,0,752.0,109.0,3.5,31.0,573.0,817.74,608.73
2016,8,10,9,15,769.0,112.5,3.45,31.5,620.5,853.22,629.08
2016,8,10,9,30,786.0,116.0,3.4,32.0,668.0,886.62,647.81
2016,8,10,9,45,801.0,118.0,3.35,33.0,710.5,914.08,661.07
2016,8,10,10,0,816.0,120.0,3.3,34.0,753.0,938.97,672.52
2016,8,10,10,15,825.5,122.0,3.25,34.5,789.0,947.35,674.68
2016,8,10,10,30,835.0,124.0,3.2,35.0,825.0,961.18,680.54
2016,8,10,10,45,843.5,125.0,3.2,35.5,855.0,969.88,683.51
2016,8,10,11,0,852.0,126.0,3.2,36.0,885.0,975.39,684.62
2016,8,10,11,15,857.0,127.0,3.2,36.5,907.0,974.21,681.68
2016,8,10,11,30,862.0,128.0,3.2,37.0,929.0,969.76,676.89
2016,8,10,11,45,866.5,127.5,3.2,37.5,943.5,960.09,669.0
2016,8,10,12,0,871.0,127.0,3.2,38.0,958.0,947.24,659.29
2016,8,10,12,15,872.0,127.5,3.25,38.0,964.0,928.97,648.03
