Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,15,9.5,200.5,2.45,27.0,210.0,194.17,144.43
2016,8,20,13,30,8.0,181.0,2.4,27.0,189.0,174.36,129.49
2016,8,20,13,45,9.5,207.5,2.35,27.0,217.0,199.07,148.31
2016,8,20,14,0,11.0,234.0,2.3,27.0,245.0,223.25,166.53
2016,8,20,14,15,7.5,197.0,2.15,26.5,204.5,186.6,139.17
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,150.4,111.96
2016,8,20,14,45,9.0,206.5,1.95,26.0,214.0,194.2,145.68
2016,8,20,15,0,14.0,253.0,1.9,26.0,264.0,236.04,177.39
2016,8,20,15,15,7.0,136.0,1.75,26.0,141.5,128.73,95.62
2016,8,20,15,30,0.0,19.0,1.6,26.0,19.0,17.68,8.52
2016,8,20,15,45,0.0,17.0,1.45,26.0,17.0,15.81,7.08
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,13.94,5.62
2016,8,20,16,15,6.5,101.0,1.15,25.5,105.0,95.05,70.5
2016,8,20,16,30,13.0,187.0,1.0,25.0,195.0,166.76,126.81
2016,8,20,16,45,108.0,186.0,0.85,25.0,235.5,155.54,114.63
2016,8,20,17,0,203.0,185.0,0.7,25.0,276.0,146.24,108.15
2016,8,20,17,15,184.0,162.5,0.6,24.5,236.0,123.74,99.19
2016,8,20,17,30,165.0,140.0,0.5,24.0,196.0,108.3,86.77
2016,8,20,17,45,230.0,113.5,0.4,24.0,176.5,85.73,67.85
2016,8,20,18,0,295.0,87.0,0.3,24.0,157.0,64.49,49.71
2016,8,20,18,15,213.5,68.5,0.35,24.0,112.0,54.07,40.42
2016,8,20,18,30,132.0,50.0,0.4,24.0,67.0,40.05,27.67
2016,8,20,18,45,66.0,25.0,0.45,24.0,33.5,20.69,7.18
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,6.2,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,12.05,2.98
2016,8,21,6,45,0.0,26.5,2.6,21.0,26.5,24.59,14.35
2016,8,21,7,0,0.0,40.0,2.6,21.0,40.0,37.16,25.16
2016,8,21,7,15,0.0,56.5,2.55,21.0,56.5,53.13,38.69
2016,8,21,7,30,0.0,73.0,2.5,21.0,73.0,69.49,52.34
2016,8,21,7,45,0.0,79.0,2.5,21.5,79.0,74.55,56.31
2016,8,21,8,0,0.0,85.0,2.5,22.0,85.0,79.89,60.4
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,77.38,58.11
2016,8,21,8,30,0.0,81.0,2.6,22.0,81.0,75.43,56.3
2016,8,21,8,45,0.0,119.0,2.65,22.5,119.5,112.6,85.93
2016,8,21,9,0,0.0,157.0,2.7,23.0,158.0,150.45,115.47
2016,8,21,9,15,16.0,213.5,2.6,23.5,225.0,222.11,171.38
2016,8,21,9,30,32.0,270.0,2.5,24.0,292.0,308.26,236.55
2016,8,21,9,45,48.5,305.0,2.45,24.5,341.0,359.99,274.31
2016,8,21,10,0,65.0,340.0,2.4,25.0,390.0,411.46,311.18
2016,8,21,10,15,79.5,366.5,2.1,25.0,430.5,451.25,338.89
2016,8,21,10,30,94.0,393.0,1.8,25.0,471.0,490.48,365.54
2016,8,21,10,45,62.0,371.5,1.5,25.0,424.0,433.07,321.9
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,376.61,279.32
2016,8,21,11,15,26.5,345.0,0.95,25.0,369.5,365.31,270.32
2016,8,21,11,30,23.0,340.0,0.7,25.0,362.0,345.52,254.97
2016,8,21,11,45,30.0,368.5,0.45,25.5,397.0,386.16,282.19
2016,8,21,12,0,37.0,397.0,0.2,26.0,432.0,417.1,301.18
2016,8,21,12,15,52.5,423.5,0.5,26.0,473.5,452.58,327.58
2016,8,21,12,30,68.0,450.0,0.8,26.0,515.0,486.38,352.68
2016,8,21,12,45,93.0,462.5,1.1,26.0,551.0,513.27,373.25
2016,8,21,13,0,118.0,475.0,1.4,26.0,587.0,538.83,392.75
2016,8,21,13,15,155.5,471.5,1.55,26.0,617.0,555.13,405.47
2016,8,21,13,30,193.0,468.0,1.7,26.0,647.0,568.43,416.03
2016,8,21,13,45,156.0,455.5,1.9,26.0,598.0,518.13,381.1
2016,8,21,14,0,119.0,443.0,2.1,26.0,549.0,470.83,348.04
2016,8,21,14,15,73.0,385.5,2.2,26.0,450.0,388.13,288.76
2016,8,21,14,30,27.0,328.0,2.3,26.0,351.0,306.78,229.39
2016,8,21,14,45,46.5,341.5,2.45,26.0,379.5,323.85,242.81
2016,8,21,15,0,66.0,355.0,2.6,26.0,408.0,337.96,253.49
2016,8,21,15,15,41.0,299.0,2.6,25.5,331.0,276.04,208.04
2016,8,21,15,30,16.0,243.0,2.6,25.0,254.0,223.91,169.63
2016,8,21,15,45,27.0,248.5,2.65,25.0,266.0,221.55,168.03
2016,8,21,16,0,38.0,254.0,2.7,25.0,278.0,223.61,169.56
2016,8,21,16,15,55.0,242.0,2.65,25.0,273.5,211.98,160.19
2016,8,21,16,30,72.0,230.0,2.6,25.0,269.0,198.08,149.06
2016,8,21,16,45,181.5,201.0,2.55,25.0,285.5,170.88,124.62
2016,8,21,17,0,291.0,172.0,2.5,25.0,302.0,131.21,95.81
2016,8,21,17,15,278.5,148.5,2.35,24.5,259.0,108.22,86.66
2016,8,21,17,30,266.0,125.0,2.2,24.0,216.0,93.27,74.42
2016,8,21,17,45,239.0,104.0,2.1,24.0,174.5,79.25,62.55
2016,8,21,18,0,212.0,83.0,2.0,24.0,133.0,64.59,49.85
2016,8,21,18,15,165.5,63.0,1.9,23.5,95.0,49.99,37.0
2016,8,21,18,30,119.0,43.0,1.8,23.0,57.0,34.83,23.33
2016,8,21,18,45,59.5,21.5,1.7,23.0,28.5,17.94,4.35
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,22.0,1.5,1.43,0.0
2016,8,22,6,30,0.0,3.0,1.9,22.0,3.0,2.77,0.0
2016,8,22,6,45,0.0,6.0,2.1,22.5,6.0,5.55,0.0
2016,8,22,7,0,0.0,9.0,2.3,23.0,9.0,8.33,1.22
2016,8,22,7,15,0.0,13.5,2.35,23.5,13.5,12.5,4.73
2016,8,22,7,30,0.0,18.0,2.4,24.0,18.0,16.68,8.2
2016,8,22,7,45,0.0,41.0,2.45,24.5,41.0,38.07,25.8
2016,8,22,8,0,0.0,64.0,2.5,25.0,64.0,59.53,43.15
2016,8,22,8,15,1.0,110.0,2.6,25.0,111.0,105.67,80.23
2016,8,22,8,30,2.0,156.0,2.7,25.0,158.0,153.68,118.06
2016,8,22,8,45,2.5,164.5,2.85,25.5,167.0,161.53,123.5
2016,8,22,9,0,3.0,173.0,3.0,26.0,176.0,169.57,129.13
2016,8,22,9,15,38.5,238.5,3.05,26.0,265.0,281.32,215.96
2016,8,22,9,30,74.0,304.0,3.1,26.0,354.0,385.49,294.2
2016,8,22,9,45,71.5,323.0,3.2,26.5,374.5,401.71,304.38
2016,8,22,10,0,69.0,342.0,3.3,27.0,395.0,417.44,314.47
2016,8,22,10,15,157.5,368.5,3.35,27.0,496.5,541.51,406.24
2016,8,22,10,30,246.0,395.0,3.4,27.0,598.0,664.56,493.91
2016,8,22,10,45,348.5,374.0,3.45,27.5,672.5,736.65,544.54
2016,8,22,11,0,451.0,353.0,3.5,28.0,747.0,817.82,600.19
2016,8,22,11,15,296.0,406.0,3.5,28.0,667.5,706.05,518.58
2016,8,22,11,30,141.0,459.0,3.5,28.0,588.0,595.05,436.86
2016,8,22,11,45,174.5,466.5,3.55,28.0,628.5,626.48,460.02
2016,8,22,12,0,208.0,474.0,3.6,28.0,669.0,655.92,480.92
2016,8,22,12,15,231.0,455.5,3.6,28.0,673.5,648.7,476.39
2016,8,22,12,30,254.0,437.0,3.6,28.0,678.0,643.5,473.4
2016,8,22,12,45,282.5,445.5,3.6,28.5,712.5,661.72,485.38
2016,8,22,13,0,311.0,454.0,3.6,29.0,747.0,677.1,495.12
2016,8,22,13,15,297.5,452.0,3.6,29.0,729.5,647.35,474.07
2016,8,22,13,30,284.0,450.0,3.6,29.0,712.0,617.85,453.31
2016,8,22,13,45,568.5,286.5,3.6,29.0,796.5,655.4,485.99
2016,8,22,14,0,853.0,123.0,3.6,29.0,881.0,675.62,504.37
2016,8,22,14,15,847.0,121.5,3.6,29.0,854.5,631.03,471.07
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,585.13,436.39
2016,8,22,14,45,603.0,230.0,3.6,29.0,727.0,504.03,374.1
2016,8,22,15,0,365.0,340.0,3.6,29.0,626.0,453.22,334.68
2016,8,22,15,15,445.5,289.0,3.6,29.0,619.5,417.18,306.64
2016,8,22,15,30,526.0,238.0,3.6,29.0,613.0,378.07,274.42
2016,8,22,15,45,641.0,174.0,3.6,29.0,600.0,329.06,232.14
2016,8,22,16,0,756.0,110.0,3.6,29.0,587.0,273.6,182.5
2016,8,22,16,15,733.5,106.0,3.4,28.5,537.0,221.34,139.26
2016,8,22,16,30,711.0,102.0,3.2,28.0,487.0,165.96,95.94
2016,8,22,16,45,676.0,99.0,3.05,28.0,433.0,117.83,63.94
2016,8,22,17,0,641.0,96.0,2.9,28.0,379.0,73.8,45.08
2016,8,22,17,15,598.0,89.5,2.7,27.5,324.5,58.77,44.26
2016,8,22,17,30,555.0,83.0,2.5,27.0,270.0,56.99,42.98
2016,8,22,17,45,489.5,74.5,2.35,27.0,217.0,53.34,39.9
2016,8,22,18,0,424.0,66.0,2.2,27.0,164.0,49.51,36.48
2016,8,22,18,15,329.0,53.5,2.25,26.5,116.5,40.52,28.53
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,31.82,20.42
2016,8,22,18,45,117.0,20.5,2.35,25.5,34.5,16.09,1.83
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.0,3.7,24.0,20.0,39.94,0.0
2016,8,23,6,30,117.0,30.0,3.8,24.0,40.0,110.84,70.09
2016,8,23,6,45,224.0,46.5,3.9,24.0,83.0,204.11,157.97
2016,8,23,7,0,331.0,63.0,4.0,24.0,126.0,295.38,235.8
2016,8,23,7,15,405.5,74.5,4.2,24.5,177.5,369.2,297.51
2016,8,23,7,30,480.0,86.0,4.4,25.0,229.0,449.15,361.87
2016,8,23,7,45,538.0,92.0,4.6,25.5,284.5,521.56,418.16
2016,8,23,8,0,596.0,98.0,4.8,26.0,340.0,592.41,471.59
2016,8,23,8,15,632.0,104.5,4.9,26.0,394.0,648.73,512.22
2016,8,23,8,30,668.0,111.0,5.0,26.0,448.0,705.38,552.34
2016,8,23,8,45,704.0,111.5,5.1,26.5,501.5,754.7,585.31
2016,8,23,9,0,740.0,112.0,5.2,27.0,555.0,799.57,614.56
2016,8,23,9,15,759.0,115.5,5.2,27.0,603.0,836.07,638.31
2016,8,23,9,30,778.0,119.0,5.2,27.0,651.0,870.53,660.49
2016,8,23,9,45,801.0,117.5,5.2,27.5,695.5,900.75,678.26
2016,8,23,10,0,824.0,116.0,5.2,28.0,740.0,928.58,694.28
2016,8,23,10,15,834.5,118.5,5.2,28.0,777.0,938.3,699.35
2016,8,23,10,30,845.0,121.0,5.2,28.0,814.0,953.0,708.05
2016,8,23,10,45,857.0,119.5,5.25,28.5,845.0,961.75,711.69
2016,8,23,11,0,869.0,118.0,5.3,29.0,876.0,967.28,713.32
2016,8,23,11,15,874.5,119.0,5.25,29.0,898.5,965.81,711.19
2016,8,23,11,30,880.0,120.0,5.2,29.0,921.0,960.96,706.97
2016,8,23,11,45,882.5,121.0,5.2,29.5,935.0,949.92,697.67
2016,8,23,12,0,885.0,122.0,5.2,30.0,949.0,935.6,686.36
2016,8,23,12,15,886.5,122.5,5.2,30.0,955.0,916.71,673.52
2016,8,23,12,30,888.0,123.0,5.2,30.0,961.0,894.76,658.72
2016,8,23,12,45,888.0,122.5,5.2,30.5,958.5,867.68,639.18
2016,8,23,13,0,888.0,122.0,5.2,31.0,956.0,837.87,617.87
2016,8,23,13,15,886.0,121.5,5.15,31.0,945.0,803.89,594.75
2016,8,23,13,30,884.0,121.0,5.1,31.0,934.0,767.56,569.97
2016,8,23,13,45,879.5,120.0,5.1,31.0,914.5,726.83,542.04
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,684.24,510.84
2016,8,23,14,15,868.5,118.0,5.05,31.0,868.0,638.75,476.75
2016,8,23,14,30,862.0,117.0,5.0,31.0,841.0,591.93,440.95
2016,8,23,14,45,846.0,119.0,4.95,31.0,805.0,541.56,401.69
2016,8,23,15,0,830.0,121.0,4.9,31.0,769.0,486.78,358.37
2016,8,23,15,15,817.5,118.5,4.8,30.5,728.0,433.84,315.92
2016,8,23,15,30,805.0,116.0,4.7,30.0,687.0,381.18,272.53
2016,8,23,15,45,784.5,114.5,4.65,30.0,639.5,327.41,227.15
2016,8,23,16,0,764.0,113.0,4.6,30.0,592.0,275.26,182.86
2016,8,23,16,15,741.5,109.0,4.35,29.5,541.5,222.56,139.34
2016,8,23,16,30,719.0,105.0,4.1,29.0,491.0,166.49,95.81
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,117.23,63.56
2016,8,23,17,0,649.0,97.0,3.7,29.0,382.0,72.08,45.17
2016,8,23,17,15,605.0,90.5,3.4,28.5,327.0,59.81,44.96
2016,8,23,17,30,561.0,84.0,3.1,28.0,272.0,58.08,43.72
2016,8,23,17,45,494.5,75.5,2.85,27.5,218.0,54.48,40.77
2016,8,23,18,0,428.0,67.0,2.6,27.0,164.0,50.71,37.48
2016,8,23,18,15,329.5,54.0,2.55,26.5,116.0,41.02,28.9
2016,8,23,18,30,231.0,41.0,2.5,26.0,68.0,31.92,20.37
2016,8,23,18,45,115.5,20.5,2.5,25.5,34.0,16.15,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.0,2.75,22.5,21.5,60.92,0.0
2016,8,24,6,30,222.0,26.0,3.0,23.0,43.0,165.61,104.89
2016,8,24,6,45,344.0,37.5,3.3,23.5,89.5,258.26,200.67
2016,8,24,7,0,466.0,49.0,3.6,24.0,136.0,359.06,286.36
2016,8,24,7,15,535.5,56.5,3.75,24.5,190.0,432.47,347.63
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,510.79,410.08
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,577.17,460.51
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,643.16,507.95
2016,8,24,8,15,745.5,74.5,4.3,26.0,413.5,697.07,545.6
2016,8,24,8,30,776.0,79.0,4.3,26.0,469.0,750.68,582.23
2016,8,24,8,45,801.5,80.5,4.35,26.5,522.0,795.65,610.97
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,832.12,633.28
2016,8,24,9,15,842.5,84.5,4.4,27.5,623.5,866.38,653.64
2016,8,24,9,30,858.0,87.0,4.4,28.0,672.0,898.31,672.18
2016,8,24,9,45,870.5,89.0,4.4,28.5,715.0,924.28,686.55
2016,8,24,10,0,883.0,91.0,4.4,29.0,758.0,947.38,698.96
2016,8,24,10,15,891.5,92.5,4.4,29.0,795.0,963.01,707.83
2016,8,24,10,30,900.0,94.0,4.4,29.0,832.0,975.37,714.69
2016,8,24,10,45,906.0,95.5,4.4,29.5,861.5,981.94,716.42
2016,8,24,11,0,912.0,97.0,4.4,30.0,891.0,985.02,716.04
2016,8,24,11,15,916.0,97.5,4.35,30.0,912.5,981.62,712.74
2016,8,24,11,30,920.0,98.0,4.3,30.0,934.0,974.73,707.34
2016,8,24,11,45,914.0,104.5,4.3,30.0,945.5,961.05,697.92
2016,8,24,12,0,908.0,111.0,4.3,30.0,957.0,944.03,686.44
2016,8,24,12,15,908.5,111.0,4.25,30.0,962.0,923.39,672.44
2016,8,24,12,30,909.0,111.0,4.2,30.0,967.0,899.67,656.48
2016,8,24,12,45,676.5,255.0,4.2,30.5,891.0,816.89,598.3
2016,8,24,13,0,444.0,399.0,4.2,31.0,815.0,733.48,534.05
2016,8,24,13,15,671.0,255.5,4.15,31.0,875.5,758.32,557.07
2016,8,24,13,30,898.0,112.0,4.1,31.0,936.0,767.54,566.24
2016,8,24,13,45,587.5,270.0,4.1,31.0,804.5,651.08,480.2
2016,8,24,14,0,277.0,428.0,4.1,31.0,673.0,556.41,407.6
2016,8,24,14,15,574.5,268.5,4.05,31.0,756.5,581.26,429.8
2016,8,24,14,30,872.0,109.0,4.0,31.0,840.0,588.14,436.11
2016,8,24,14,45,851.5,114.0,3.95,31.0,802.5,537.52,396.67
2016,8,24,15,0,831.0,119.0,3.9,31.0,765.0,487.23,356.8
2016,8,24,15,15,818.5,116.5,3.85,30.5,724.0,429.76,311.47
2016,8,24,15,30,806.0,114.0,3.8,30.0,683.0,377.03,268.29
2016,8,24,15,45,526.5,195.0,3.75,30.0,556.5,308.2,217.94
2016,8,24,16,0,247.0,276.0,3.7,30.0,430.0,274.26,197.85
2016,8,24,16,15,484.5,189.0,3.5,29.5,458.5,229.45,154.14
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,161.79,92.0
2016,8,24,16,45,691.0,97.0,3.1,29.0,433.0,111.99,59.82
2016,8,24,17,0,660.0,92.0,2.9,29.0,379.0,65.85,41.9
2016,8,24,17,15,617.5,85.5,2.6,28.5,324.0,56.23,41.96
2016,8,24,17,30,575.0,79.0,2.3,28.0,269.0,54.29,40.52
2016,8,24,17,45,506.0,71.0,2.05,27.5,215.0,50.9,37.73
2016,8,24,18,0,437.0,63.0,1.8,27.0,161.0,47.35,34.62
2016,8,24,18,15,341.0,50.5,1.75,26.5,113.0,38.38,26.65
2016,8,24,18,30,245.0,38.0,1.7,26.0,65.0,29.59,18.34
2016,8,24,18,45,122.5,19.0,1.65,26.0,32.5,14.97,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.0,58.82,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,42.0,160.07,98.16
2016,8,25,6,45,321.5,39.0,1.8,23.5,87.0,247.45,191.03
2016,8,25,7,0,430.0,52.0,2.0,24.0,132.0,341.0,270.12
2016,8,25,7,15,501.0,61.0,2.1,24.0,185.5,415.72,332.21
2016,8,25,7,30,572.0,70.0,2.2,24.0,239.0,495.45,395.68
2016,8,25,7,45,618.5,76.5,2.3,24.5,294.5,559.02,443.65
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,624.48,490.07
2016,8,25,8,15,698.0,88.5,2.4,25.0,405.0,679.46,527.82
2016,8,25,8,30,731.0,94.0,2.4,25.0,460.0,730.73,562.03
2016,8,25,8,45,756.5,97.0,2.4,25.5,512.5,776.21,590.36
2016,8,25,9,0,782.0,100.0,2.4,26.0,565.0,820.44,617.26
2016,8,25,9,15,799.0,103.0,2.35,26.0,613.0,855.43,638.3
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,888.19,657.69
2016,8,25,9,45,832.0,107.0,2.25,26.5,704.5,907.39,666.66
2016,8,25,10,0,848.0,108.0,2.2,27.0,748.0,931.84,679.16
2016,8,25,10,15,857.5,110.0,2.15,27.5,784.5,948.32,686.36
2016,8,25,10,30,867.0,112.0,2.1,28.0,821.0,961.64,691.64
2016,8,25,10,45,874.5,113.0,2.05,28.5,850.5,968.69,693.02
2016,8,25,11,0,882.0,114.0,2.0,29.0,880.0,972.38,692.45
2016,8,25,11,15,886.5,115.0,1.95,29.0,901.5,969.79,689.45
2016,8,25,11,30,891.0,116.0,1.9,29.0,923.0,963.78,684.51
2016,8,25,11,45,895.0,115.5,1.9,29.0,937.0,952.41,676.94
2016,8,25,12,0,899.0,115.0,1.9,29.0,951.0,937.72,667.44
2016,8,25,12,15,899.5,115.0,1.9,29.0,956.0,917.13,654.3
2016,8,25,12,30,900.0,115.0,1.9,29.0,961.0,893.48,639.32
2016,8,25,12,45,899.5,114.5,1.9,29.5,957.5,865.6,620.41
2016,8,25,13,0,899.0,114.0,1.9,30.0,954.0,834.96,599.78
2016,8,25,13,15,896.0,113.5,1.9,30.0,942.0,799.77,577.36
2016,8,25,13,30,893.0,113.0,1.9,30.0,930.0,762.26,553.3
2016,8,25,13,45,889.0,111.5,1.9,30.0,910.0,721.01,526.37
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,677.85,496.08
2016,8,25,14,15,588.0,251.5,1.9,30.0,763.5,573.15,418.92
2016,8,25,14,30,291.0,393.0,1.9,30.0,637.0,497.07,361.79
2016,8,25,14,45,287.5,375.5,1.95,30.0,608.0,461.37,336.64
2016,8,25,15,0,284.0,358.0,2.0,30.0,579.0,425.92,310.91
2016,8,25,15,15,255.0,342.0,2.0,29.5,532.0,381.54,278.93
2016,8,25,15,30,226.0,326.0,2.0,29.0,485.0,347.27,253.98
2016,8,25,15,45,286.0,290.0,2.0,29.0,477.5,313.68,226.9
2016,8,25,16,0,346.0,254.0,2.0,29.0,470.0,280.94,199.18
2016,8,25,16,15,260.5,242.5,1.9,28.5,397.0,232.67,165.1
2016,8,25,16,30,175.0,231.0,1.8,28.0,324.0,201.55,145.45
2016,8,25,16,45,279.5,190.5,1.75,28.0,320.0,158.52,110.8
2016,8,25,17,0,384.0,150.0,1.7,28.0,316.0,103.93,81.54
2016,8,25,17,15,479.0,113.0,1.55,27.5,290.0,77.82,60.26
2016,8,25,17,30,574.0,76.0,1.4,27.0,264.0,52.1,38.83
2016,8,25,17,45,510.0,67.5,1.3,26.5,210.5,48.18,35.59
2016,8,25,18,0,446.0,59.0,1.2,26.0,157.0,44.03,31.94
2016,8,25,18,15,349.0,47.0,1.2,25.5,109.5,36.37,25.05
2016,8,25,18,30,252.0,35.0,1.2,25.0,62.0,27.25,16.38
2016,8,25,18,45,126.0,17.5,1.2,25.0,31.0,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,36.13,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,99.51,57.18
2016,8,26,6,45,208.0,44.5,0.9,23.5,77.0,192.57,147.37
2016,8,26,7,0,309.0,62.0,1.0,24.0,119.0,280.46,220.83
2016,8,26,7,15,382.0,74.5,1.0,24.0,169.5,353.28,280.48
2016,8,26,7,30,455.0,87.0,1.0,24.0,220.0,432.11,342.36
2016,8,26,7,45,506.0,96.0,1.05,24.5,274.0,501.2,393.74
2016,8,26,8,0,557.0,105.0,1.1,25.0,328.0,568.95,442.22
2016,8,26,8,15,593.5,112.0,1.0,25.0,381.0,624.8,479.88
2016,8,26,8,30,630.0,119.0,0.9,25.0,434.0,681.04,515.83
2016,8,26,8,45,457.5,185.5,0.85,25.5,427.5,622.16,468.47
2016,8,26,9,0,285.0,252.0,0.8,26.0,421.0,543.22,406.94
2016,8,26,9,15,265.0,280.0,0.7,26.0,448.0,560.19,416.56
2016,8,26,9,30,245.0,308.0,0.6,26.0,475.0,560.82,414.1
2016,8,26,9,45,277.0,323.5,0.5,26.5,523.5,621.59,452.69
2016,8,26,10,0,309.0,339.0,0.4,27.0,572.0,668.0,480.08
2016,8,26,10,15,382.0,329.0,0.45,27.0,631.5,724.95,518.19
2016,8,26,10,30,455.0,319.0,0.5,27.0,691.0,793.56,562.66
2016,8,26,10,45,427.0,345.0,0.6,27.5,704.0,789.21,557.55
2016,8,26,11,0,399.0,371.0,0.7,28.0,717.0,773.2,546.25
2016,8,26,11,15,376.5,393.5,0.8,28.0,727.0,767.19,542.47
2016,8,26,11,30,354.0,416.0,0.9,28.0,737.0,759.31,537.35
2016,8,26,11,45,393.5,405.0,1.0,28.5,767.0,774.04,547.66
2016,8,26,12,0,433.0,394.0,1.1,29.0,797.0,791.43,559.21
2016,8,26,12,15,427.5,398.5,1.2,29.0,798.0,774.58,548.85
2016,8,26,12,30,422.0,403.0,1.3,29.0,799.0,756.24,537.76
2016,8,26,12,45,627.5,276.5,1.4,29.0,863.0,792.08,567.79
2016,8,26,13,0,833.0,150.0,1.5,29.0,927.0,811.84,584.08
2016,8,26,13,15,830.0,149.5,1.55,29.0,915.5,778.37,562.78
2016,8,26,13,30,827.0,149.0,1.6,29.0,904.0,743.95,541.13
2016,8,26,13,45,522.0,293.0,1.7,29.0,766.5,623.81,454.68
2016,8,26,14,0,217.0,437.0,1.8,29.0,629.0,526.79,382.93
2016,8,26,14,15,510.0,289.5,1.9,29.0,719.5,557.79,409.76
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,569.07,419.39
2016,8,26,14,45,798.0,137.0,2.1,29.0,777.0,520.26,382.43
2016,8,26,15,0,793.0,132.0,2.2,29.0,744.0,470.65,344.01
2016,8,26,15,15,779.5,129.0,2.25,28.5,703.0,418.67,303.15
2016,8,26,15,30,766.0,126.0,2.3,28.0,662.0,367.16,261.37
2016,8,26,15,45,583.5,182.5,2.35,28.0,574.5,309.61,217.77
2016,8,26,16,0,401.0,239.0,2.4,28.0,487.0,281.46,198.81
2016,8,26,16,15,387.0,218.5,2.35,27.5,441.0,237.03,164.33
2016,8,26,16,30,373.0,198.0,2.3,27.0,395.0,194.34,132.6
2016,8,26,16,45,376.0,173.5,2.25,27.0,353.0,151.84,103.43
2016,8,26,17,0,379.0,149.0,2.2,27.0,311.0,101.41,79.88
2016,8,26,17,15,354.0,130.5,2.1,26.5,264.5,90.18,70.96
2016,8,26,17,30,329.0,112.0,2.0,26.0,218.0,79.49,62.23
2016,8,26,17,45,290.5,93.5,1.9,26.0,173.5,72.14,55.98
2016,8,26,18,0,252.0,75.0,1.8,26.0,129.0,58.94,44.51
2016,8,26,18,15,190.0,55.5,1.8,25.5,89.0,44.44,31.74
2016,8,26,18,30,128.0,36.0,1.8,25.0,49.0,29.41,17.89
2016,8,26,18,45,64.0,18.0,1.85,24.5,24.5,15.05,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.6,22.0,17.5,41.62,0.0
2016,8,27,6,30,137.0,25.0,0.7,22.0,35.0,119.63,67.14
2016,8,27,6,45,239.5,41.0,0.8,22.5,77.5,204.05,156.6
2016,8,27,7,0,342.0,57.0,0.9,23.0,120.0,292.44,230.9
2016,8,27,7,15,414.0,68.5,0.9,23.5,171.0,364.87,289.86
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,448.16,354.17
2016,8,27,7,45,534.0,89.0,0.9,24.5,275.5,512.45,401.41
2016,8,27,8,0,582.0,98.0,0.9,25.0,329.0,578.81,448.17
2016,8,27,8,15,617.5,104.5,0.75,25.5,382.5,634.0,482.91
2016,8,27,8,30,653.0,111.0,0.6,26.0,436.0,689.5,515.94
2016,8,27,8,45,680.5,115.5,0.45,26.5,487.5,735.72,541.17
2016,8,27,9,0,708.0,120.0,0.3,27.0,539.0,781.02,564.79
2016,8,27,9,15,727.5,124.0,0.4,27.0,586.5,817.29,587.31
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,847.46,606.07
2016,8,27,9,45,758.5,133.5,0.6,27.5,675.5,873.98,621.42
2016,8,27,10,0,770.0,139.0,0.7,28.0,717.0,897.79,635.1
2016,8,27,10,15,781.0,141.5,0.8,28.0,753.5,914.98,645.99
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,929.18,655.21
2016,8,27,10,45,798.0,147.5,1.05,28.0,818.5,936.53,661.14
2016,8,27,11,0,804.0,151.0,1.2,28.0,847.0,940.64,665.15
2016,8,27,11,15,809.5,152.5,1.3,28.0,868.5,938.91,664.81
2016,8,27,11,30,815.0,154.0,1.4,28.0,890.0,933.92,662.55
2016,8,27,11,45,821.5,153.0,1.5,28.5,904.5,924.07,656.0
2016,8,27,12,0,828.0,152.0,1.6,29.0,919.0,911.02,647.51
2016,8,27,12,15,829.5,152.0,1.65,29.0,924.5,891.34,635.54
2016,8,27,12,30,831.0,152.0,1.7,29.0,930.0,868.74,621.77
2016,8,27,12,45,828.5,153.0,1.8,29.0,926.0,840.96,605.12
2016,8,27,13,0,826.0,154.0,1.9,29.0,922.0,810.71,586.7
2016,8,27,13,15,823.0,153.0,1.95,29.0,910.5,775.95,564.69
2016,8,27,13,30,820.0,152.0,2.0,29.0,899.0,739.12,540.86
2016,8,27,13,45,813.0,152.5,2.05,29.0,879.0,698.95,513.21
2016,8,27,14,0,806.0,153.0,2.1,29.0,859.0,657.35,483.93
2016,8,27,14,15,798.0,151.0,2.1,29.0,831.5,611.73,450.92
2016,8,27,14,30,790.0,149.0,2.1,29.0,804.0,565.2,416.44
2016,8,27,14,45,776.0,148.0,2.15,29.0,768.5,515.79,379.13
2016,8,27,15,0,762.0,147.0,2.2,29.0,733.0,466.48,340.81
2016,8,27,15,15,748.0,143.5,2.15,28.5,692.5,415.42,300.54
2016,8,27,15,30,734.0,140.0,2.1,28.0,652.0,360.0,255.99
2016,8,27,15,45,711.0,137.5,2.1,28.0,605.0,308.0,212.86
2016,8,27,16,0,688.0,135.0,2.1,28.0,558.0,258.02,171.21
2016,8,27,16,15,663.0,129.5,2.0,28.0,508.0,207.6,130.34
2016,8,27,16,30,638.0,124.0,1.9,28.0,458.0,159.91,94.59
2016,8,27,16,45,605.5,117.0,1.85,28.0,405.5,113.52,66.28
2016,8,27,17,0,573.0,110.0,1.8,28.0,353.0,72.21,55.27
2016,8,27,17,15,527.0,101.0,1.65,27.5,299.5,69.14,53.04
2016,8,27,17,30,481.0,92.0,1.5,27.0,246.0,65.34,50.04
2016,8,27,17,45,418.0,80.0,1.4,26.5,194.5,58.29,44.14
2016,8,27,18,0,355.0,68.0,1.3,26.0,143.0,50.85,37.65
2016,8,27,18,15,263.5,51.5,1.3,25.5,98.0,39.39,27.46
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,27.35,16.01
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,13.89,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,38.94,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,113.26,60.32
2016,8,28,6,45,223.0,42.0,2.1,22.5,75.5,196.79,151.39
2016,8,28,7,0,321.0,59.0,2.3,23.0,117.0,282.8,224.94
2016,8,28,7,15,392.5,71.5,2.35,23.5,167.5,355.07,285.16
2016,8,28,7,30,464.0,84.0,2.4,24.0,218.0,433.2,347.55
2016,8,28,7,45,515.5,92.5,2.45,24.5,272.0,502.61,400.58
2016,8,28,8,0,567.0,101.0,2.5,25.0,326.0,570.29,450.42
2016,8,28,8,15,603.0,108.0,2.6,25.0,379.0,625.91,490.39
2016,8,28,8,30,639.0,115.0,2.7,25.0,432.0,681.88,529.3
2016,8,28,8,45,670.0,119.0,2.8,25.5,484.0,730.01,560.79
2016,8,28,9,0,701.0,123.0,2.9,26.0,536.0,777.41,591.25
2016,8,28,9,15,720.5,127.0,2.95,26.5,583.5,813.44,613.09
2016,8,28,9,30,740.0,131.0,3.0,27.0,631.0,843.14,630.46
2016,8,28,9,45,507.5,238.5,3.15,27.5,591.5,754.47,564.7
2016,8,28,10,0,275.0,346.0,3.3,28.0,552.0,642.59,478.64
2016,8,28,10,15,539.5,241.5,3.35,28.0,671.0,791.76,589.84
2016,8,28,10,30,804.0,137.0,3.4,28.0,790.0,931.56,684.25
2016,8,28,10,45,815.0,136.5,3.45,28.0,819.5,939.42,687.63
2016,8,28,11,0,826.0,136.0,3.5,28.0,849.0,936.38,684.97
2016,8,28,11,15,431.5,258.5,3.5,28.0,632.0,689.1,512.58
2016,8,28,11,30,37.0,381.0,3.5,28.0,415.0,407.83,301.49
2016,8,28,11,45,160.5,417.0,3.55,28.5,565.5,561.65,415.21
2016,8,28,12,0,284.0,453.0,3.6,29.0,716.0,706.7,516.59
2016,8,28,12,15,555.5,303.0,3.65,29.0,820.5,795.0,584.05
2016,8,28,12,30,827.0,153.0,3.7,29.0,925.0,864.09,634.03
2016,8,28,12,45,547.5,306.0,3.75,29.0,816.5,750.19,552.0
2016,8,28,13,0,268.0,459.0,3.8,29.0,708.0,641.49,469.84
2016,8,28,13,15,545.0,304.0,3.8,29.0,802.0,698.96,517.31
2016,8,28,13,30,822.0,149.0,3.8,29.0,896.0,735.41,547.86
2016,8,28,13,45,819.5,146.0,3.85,29.0,876.5,695.12,518.69
2016,8,28,14,0,817.0,143.0,3.9,29.0,857.0,653.07,488.11
2016,8,28,14,15,809.5,141.5,3.9,29.0,830.0,607.72,454.28
2016,8,28,14,30,802.0,140.0,3.9,29.0,803.0,561.38,418.92
2016,8,28,14,45,777.5,145.5,3.95,29.0,765.5,511.69,380.24
2016,8,28,15,0,753.0,151.0,4.0,29.0,728.0,463.09,341.47
2016,8,28,15,15,738.5,147.5,3.95,28.5,687.0,407.69,297.36
2016,8,28,15,30,724.0,144.0,3.9,28.0,646.0,356.98,255.59
2016,8,28,15,45,713.5,136.0,3.85,28.0,601.5,304.74,211.39
2016,8,28,16,0,703.0,128.0,3.8,28.0,557.0,253.21,167.65
2016,8,28,16,15,678.0,122.5,3.65,27.5,507.0,202.02,126.09
2016,8,28,16,30,653.0,117.0,3.5,27.0,457.0,153.53,89.86
2016,8,28,16,45,625.0,109.0,3.4,27.0,404.5,105.84,60.85
2016,8,28,17,0,597.0,101.0,3.3,27.0,352.0,65.56,49.98
2016,8,28,17,15,551.5,93.0,2.9,26.5,298.5,62.96,48.08
2016,8,28,17,30,506.0,85.0,2.5,26.0,245.0,60.16,45.89
2016,8,28,17,45,443.0,74.0,2.15,26.0,193.0,53.97,40.56
2016,8,28,18,0,380.0,63.0,1.8,26.0,141.0,47.14,34.48
2016,8,28,18,15,284.5,48.0,1.65,25.5,96.0,36.73,25.18
2016,8,28,18,30,189.0,33.0,1.5,25.0,51.0,25.83,14.49
2016,8,28,18,45,94.5,16.5,1.4,24.5,25.5,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.0,37.96,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,32.0,110.04,55.05
2016,8,29,6,45,231.0,39.5,3.3,22.5,74.0,197.17,151.82
2016,8,29,7,0,339.0,55.0,3.5,23.0,116.0,287.31,229.37
2016,8,29,7,15,169.5,58.0,3.65,23.0,88.5,183.76,147.89
2016,8,29,7,30,0.0,61.0,3.8,23.0,61.0,56.96,41.51
2016,8,29,7,45,51.0,110.5,3.95,23.5,131.0,153.78,121.95
2016,8,29,8,0,102.0,160.0,4.1,24.0,201.0,263.18,209.9
2016,8,29,8,15,150.5,185.0,4.2,24.5,255.0,330.95,262.99
2016,8,29,8,30,199.0,210.0,4.3,25.0,309.0,401.21,316.78
2016,8,29,8,45,164.0,237.0,4.4,25.5,324.5,405.34,316.94
2016,8,29,9,0,129.0,264.0,4.5,26.0,340.0,406.52,315.02
2016,8,29,9,15,123.0,287.5,4.55,26.0,365.0,426.93,329.07
2016,8,29,9,30,117.0,311.0,4.6,26.0,390.0,446.3,342.21
2016,8,29,9,45,68.0,289.0,4.65,26.5,336.0,360.24,275.2
2016,8,29,10,0,19.0,267.0,4.7,27.0,282.0,276.5,209.51
2016,8,29,10,15,48.5,322.5,4.7,27.0,362.0,373.34,282.78
2016,8,29,10,30,78.0,378.0,4.7,27.0,442.0,457.96,345.04
2016,8,29,10,45,109.0,403.5,4.75,27.5,495.5,510.92,382.92
2016,8,29,11,0,140.0,429.0,4.8,28.0,549.0,573.68,427.15
2016,8,29,11,15,176.5,440.0,4.8,28.0,596.0,613.45,455.64
2016,8,29,11,30,213.0,451.0,4.8,28.0,643.0,651.59,482.79
2016,8,29,11,45,110.0,314.0,4.8,28.5,413.5,412.66,309.12
2016,8,29,12,0,7.0,177.0,4.8,29.0,184.0,172.48,127.33
2016,8,29,12,15,12.5,243.5,4.8,29.0,255.5,239.58,178.27
2016,8,29,12,30,18.0,310.0,4.8,29.0,327.0,305.77,227.42
2016,8,29,12,45,14.0,260.5,4.85,29.0,274.0,254.84,189.44
2016,8,29,13,0,10.0,211.0,4.9,29.0,221.0,204.65,151.86
2016,8,29,13,15,13.0,248.5,4.9,29.0,260.5,240.7,179.11
2016,8,29,13,30,16.0,286.0,4.9,29.0,300.0,275.88,205.42
2016,8,29,13,45,438.5,199.0,4.9,29.0,581.0,478.13,363.63
2016,8,29,14,0,861.0,112.0,4.9,29.0,862.0,653.14,492.87
2016,8,29,14,15,854.5,110.5,4.9,28.5,834.5,607.51,458.21
2016,8,29,14,30,848.0,109.0,4.9,28.0,807.0,560.61,422.61
2016,8,29,14,45,835.5,109.0,4.9,28.0,771.5,510.91,383.06
2016,8,29,15,0,823.0,109.0,4.9,28.0,736.0,460.92,342.29
2016,8,29,15,15,427.0,189.5,4.8,27.5,514.0,319.06,236.38
2016,8,29,15,30,31.0,270.0,4.7,27.0,292.0,241.86,182.62
2016,8,29,15,45,396.5,184.5,4.65,27.0,427.0,252.96,181.66
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,245.71,160.6
2016,8,29,16,15,381.0,112.0,4.4,26.5,343.5,144.87,94.11
2016,8,29,16,30,0.0,125.0,4.2,26.0,125.0,113.64,85.83
2016,8,29,16,45,330.0,102.5,4.05,26.0,240.0,86.14,54.71
2016,8,29,17,0,660.0,80.0,3.9,26.0,355.0,50.43,37.39
2016,8,29,17,15,616.5,74.0,3.55,25.5,301.0,48.59,36.05
2016,8,29,17,30,573.0,68.0,3.2,25.0,247.0,46.6,34.49
2016,8,29,17,45,509.5,60.0,2.85,25.0,194.5,42.79,31.17
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,38.78,27.49
2016,8,29,18,15,343.5,40.5,2.35,24.5,96.5,31.3,20.68
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,23.38,12.29
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,13.82,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,41.49,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,116.89,54.53
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.0,204.56,157.16
2016,8,30,7,0,357.0,53.0,2.9,23.0,116.0,294.54,234.66
2016,8,30,7,15,429.5,63.5,2.95,23.5,166.5,370.85,298.47
2016,8,30,7,30,502.0,74.0,3.0,24.0,217.0,449.88,361.92
2016,8,30,7,45,552.0,81.5,3.05,24.5,271.0,514.06,411.39
2016,8,30,8,0,602.0,89.0,3.1,25.0,325.0,580.46,460.46
2016,8,30,8,15,431.5,145.5,3.15,25.0,328.0,528.68,417.21
2016,8,30,8,30,261.0,202.0,3.2,25.0,331.0,455.0,356.96
2016,8,30,8,45,193.0,232.5,3.25,25.5,333.5,424.23,330.57
2016,8,30,9,0,125.0,263.0,3.3,26.0,336.0,401.75,309.92
2016,8,30,9,15,161.5,287.0,3.35,26.0,390.0,460.6,353.79
2016,8,30,9,30,198.0,311.0,3.4,26.0,444.0,520.04,397.03
2016,8,30,9,45,296.0,311.0,3.5,26.5,525.0,623.33,472.07
2016,8,30,10,0,394.0,311.0,3.6,27.0,606.0,714.69,536.57
2016,8,30,10,15,324.5,349.0,3.65,27.0,600.0,689.3,515.05
2016,8,30,10,30,255.0,387.0,3.7,27.0,594.0,660.65,491.94
2016,8,30,10,45,215.5,408.0,3.75,27.5,587.5,628.59,466.86
2016,8,30,11,0,176.0,429.0,3.8,28.0,581.0,607.51,449.37
2016,8,30,11,15,210.0,437.0,3.8,28.0,622.5,641.49,473.61
2016,8,30,11,30,244.0,445.0,3.8,28.0,664.0,673.84,496.24
2016,8,30,11,45,179.0,453.0,3.85,28.0,615.5,613.31,451.8
2016,8,30,12,0,114.0,461.0,3.9,28.0,567.0,553.92,408.16
2016,8,30,12,15,267.0,430.0,3.9,28.0,678.0,655.1,483.68
