Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,30,420.0,399.0,3.9,28.0,789.0,745.81,549.23
2016,8,30,12,45,633.0,267.0,3.95,28.5,852.5,780.79,577.66
2016,8,30,13,0,846.0,135.0,4.0,29.0,916.0,799.57,592.11
2016,8,30,13,15,423.0,134.5,3.95,29.0,525.5,448.26,340.94
2016,8,30,13,30,0.0,134.0,3.9,29.0,135.0,124.89,90.81
2016,8,30,13,45,63.5,282.5,3.9,29.0,338.5,301.19,225.27
2016,8,30,14,0,127.0,431.0,3.9,29.0,542.0,460.92,341.6
2016,8,30,14,15,68.0,322.0,3.8,28.5,381.5,328.11,244.59
2016,8,30,14,30,9.0,213.0,3.7,28.0,221.0,200.41,149.44
2016,8,30,14,45,120.5,286.5,3.65,28.0,379.0,307.65,230.86
2016,8,30,15,0,232.0,360.0,3.6,28.0,537.0,404.68,301.08
2016,8,30,15,15,207.5,341.0,3.45,28.0,492.0,363.18,269.39
2016,8,30,15,30,183.0,322.0,3.3,28.0,447.0,324.3,240.06
2016,8,30,15,45,156.0,297.5,3.2,28.0,399.0,283.5,209.46
2016,8,30,16,0,129.0,273.0,3.1,28.0,351.0,245.96,181.52
2016,8,30,16,15,291.0,223.0,2.85,27.5,378.0,217.36,153.31
2016,8,30,16,30,453.0,173.0,2.6,27.0,405.0,170.35,111.46
2016,8,30,16,45,367.0,165.5,2.4,27.0,339.5,138.73,95.69
2016,8,30,17,0,281.0,158.0,2.2,27.0,274.0,114.09,90.54
2016,8,30,17,15,255.0,137.5,1.95,26.5,231.0,101.38,80.38
2016,8,30,17,30,229.0,117.0,1.7,26.0,188.0,88.03,69.42
2016,8,30,17,45,193.0,95.5,1.45,26.0,146.5,73.33,56.9
2016,8,30,18,0,157.0,74.0,1.2,26.0,105.0,57.99,43.53
2016,8,30,18,15,105.0,52.0,1.15,25.5,70.0,43.3,30.5
2016,8,30,18,30,53.0,30.0,1.1,25.0,35.0,25.69,13.47
2016,8,30,18,45,26.5,15.0,1.05,25.0,17.5,14.3,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,3.5,10.5,1.95,22.0,11.0,11.51,0.0
2016,8,31,6,30,7.0,21.0,2.1,22.0,22.0,26.84,7.07
2016,8,31,6,45,71.5,44.0,2.3,22.5,56.0,100.23,74.39
2016,8,31,7,0,136.0,67.0,2.5,23.0,90.0,176.53,138.95
2016,8,31,7,15,197.0,84.0,2.45,23.5,132.0,237.59,190.38
2016,8,31,7,30,258.0,101.0,2.4,24.0,174.0,304.12,244.68
2016,8,31,7,45,368.0,108.0,2.35,24.5,238.0,410.57,328.64
2016,8,31,8,0,478.0,115.0,2.3,25.0,302.0,512.7,406.07
2016,8,31,8,15,303.5,163.0,2.35,25.5,288.5,435.53,342.58
2016,8,31,8,30,129.0,211.0,2.4,26.0,275.0,345.23,268.54
2016,8,31,8,45,99.5,231.0,2.5,26.5,283.5,330.36,255.48
2016,8,31,9,0,70.0,251.0,2.6,27.0,292.0,326.26,250.13
2016,8,31,9,15,205.0,267.5,2.65,27.0,402.0,476.47,364.76
2016,8,31,9,30,340.0,284.0,2.7,27.0,512.0,631.96,477.68
2016,8,31,9,45,550.0,212.0,2.75,27.5,609.0,761.6,570.78
2016,8,31,10,0,760.0,140.0,2.8,28.0,706.0,883.78,651.55
2016,8,31,10,15,540.0,255.0,2.8,28.0,667.5,803.54,592.9
2016,8,31,10,30,320.0,370.0,2.8,28.0,629.0,703.61,517.63
2016,8,31,10,45,171.5,344.5,2.85,28.5,484.0,519.23,385.29
2016,8,31,11,0,23.0,319.0,2.9,29.0,339.0,327.31,242.28
2016,8,31,11,15,206.5,355.5,2.9,29.0,540.5,563.76,417.75
2016,8,31,11,30,390.0,392.0,2.9,29.0,742.0,764.0,557.17
2016,8,31,11,45,309.0,427.0,2.9,29.5,706.5,713.24,517.56
2016,8,31,12,0,228.0,462.0,2.9,30.0,671.0,656.73,475.79
2016,8,31,12,15,125.5,403.0,2.9,30.0,518.5,499.98,365.62
2016,8,31,12,30,23.0,344.0,2.9,30.0,366.0,341.76,250.73
2016,8,31,12,45,37.0,380.5,2.95,30.0,415.0,387.44,284.49
2016,8,31,13,0,51.0,417.0,3.0,30.0,464.0,427.62,313.31
2016,8,31,13,15,48.0,406.5,3.0,30.0,450.0,410.39,300.88
2016,8,31,13,30,45.0,396.0,3.0,30.0,436.0,393.51,288.91
2016,8,31,13,45,411.0,282.0,3.0,30.0,638.0,530.44,394.15
2016,8,31,14,0,777.0,168.0,3.0,30.0,840.0,641.5,475.2
2016,8,31,14,15,523.0,278.5,2.95,30.0,725.0,547.1,403.37
2016,8,31,14,30,269.0,389.0,2.9,30.0,610.0,474.87,348.67
2016,8,31,14,45,505.5,272.0,2.85,30.0,663.0,472.92,347.69
2016,8,31,15,0,742.0,155.0,2.8,30.0,716.0,449.05,327.51
2016,8,31,15,15,727.0,151.5,2.7,30.0,675.0,397.98,286.16
2016,8,31,15,30,712.0,148.0,2.6,30.0,634.0,347.67,244.66
2016,8,31,15,45,694.0,142.0,2.55,30.0,588.0,295.54,201.46
2016,8,31,16,0,676.0,136.0,2.5,30.0,542.0,244.97,159.59
2016,8,31,16,15,650.0,130.5,2.35,29.5,492.0,195.29,120.38
2016,8,31,16,30,624.0,125.0,2.2,29.0,442.0,148.5,87.02
2016,8,31,16,45,591.0,116.5,2.05,29.0,389.5,102.11,61.24
2016,8,31,17,0,558.0,108.0,1.9,29.0,337.0,71.89,54.85
2016,8,31,17,15,509.5,99.0,1.7,28.5,283.5,68.76,52.53
2016,8,31,17,30,461.0,90.0,1.5,28.0,230.0,64.45,49.08
2016,8,31,17,45,395.0,77.0,1.3,27.5,179.0,56.55,42.42
2016,8,31,18,0,329.0,64.0,1.1,27.0,128.0,48.23,35.13
2016,8,31,18,15,233.5,47.0,1.05,26.5,84.5,36.21,24.42
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,23.6,11.21
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,14.3,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,33.36,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,97.39,35.47
2016,9,1,6,45,203.0,40.0,2.25,23.5,69.0,183.18,138.96
2016,9,1,7,0,299.0,58.0,2.6,24.0,110.0,267.74,211.71
2016,9,1,7,15,371.0,72.0,2.5,24.5,160.5,340.74,272.51
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,419.63,335.36
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.0,483.04,383.79
2016,9,1,8,0,545.0,105.0,2.3,26.0,317.0,555.15,436.54
2016,9,1,8,15,582.0,113.0,2.3,26.5,370.5,611.74,476.16
2016,9,1,8,30,619.0,121.0,2.3,27.0,424.0,668.73,514.2
2016,9,1,8,45,648.5,126.0,2.35,28.0,475.0,715.93,543.42
2016,9,1,9,0,678.0,131.0,2.4,29.0,526.0,762.32,571.4
2016,9,1,9,15,698.5,135.5,2.4,29.0,573.5,798.97,594.2
2016,9,1,9,30,719.0,140.0,2.4,29.0,621.0,833.77,615.61
2016,9,1,9,45,737.5,142.5,2.4,29.5,663.5,862.29,631.44
2016,9,1,10,0,756.0,145.0,2.4,30.0,706.0,883.96,642.71
2016,9,1,10,15,413.0,258.0,2.4,30.0,566.5,685.75,504.15
2016,9,1,10,30,70.0,371.0,2.4,30.0,427.0,442.45,324.72
2016,9,1,10,45,145.0,397.0,2.45,30.0,519.5,549.08,402.6
2016,9,1,11,0,220.0,423.0,2.5,30.0,612.0,641.94,467.32
2016,9,1,11,15,515.0,290.0,2.5,30.0,745.5,795.42,578.4
2016,9,1,11,30,810.0,157.0,2.5,30.0,879.0,922.64,663.65
2016,9,1,11,45,809.5,160.0,2.55,30.5,891.5,910.01,652.99
2016,9,1,12,0,809.0,163.0,2.6,31.0,904.0,894.3,641.72
2016,9,1,12,15,810.0,163.5,2.6,31.0,909.0,874.51,628.83
2016,9,1,12,30,811.0,164.0,2.6,31.0,914.0,851.89,614.17
2016,9,1,12,45,809.0,164.5,2.65,31.0,910.0,824.08,596.47
2016,9,1,13,0,807.0,165.0,2.7,31.0,906.0,793.85,577.12
2016,9,1,13,15,804.0,164.0,2.7,31.0,893.5,759.24,554.46
2016,9,1,13,30,801.0,163.0,2.7,31.0,881.0,722.64,529.1
2016,9,1,13,45,793.0,163.0,2.7,31.0,860.5,681.7,500.24
2016,9,1,14,0,785.0,163.0,2.7,31.0,840.0,639.49,469.92
2016,9,1,14,15,776.5,160.5,2.65,30.5,812.0,593.76,437.21
2016,9,1,14,30,768.0,158.0,2.6,30.0,784.0,547.24,403.02
2016,9,1,14,45,598.5,228.5,2.6,30.0,703.0,479.26,351.49
2016,9,1,15,0,429.0,299.0,2.6,30.0,622.0,428.69,313.13
2016,9,1,15,15,372.5,297.5,2.5,30.0,566.5,383.98,279.19
2016,9,1,15,30,316.0,296.0,2.4,30.0,511.0,339.33,245.53
2016,9,1,15,45,158.5,229.0,2.35,30.0,337.0,232.31,168.87
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,146.67,109.06
2016,9,1,16,15,0.5,140.5,2.15,29.5,141.0,127.45,94.91
2016,9,1,16,30,0.0,119.0,2.0,29.0,119.0,108.4,80.59
2016,9,1,16,45,0.0,104.5,1.9,29.0,104.5,95.37,70.64
2016,9,1,17,0,0.0,90.0,1.8,29.0,90.0,82.48,63.69
2016,9,1,17,15,0.0,75.0,1.6,28.5,75.0,69.23,52.93
2016,9,1,17,30,0.0,60.0,1.4,28.0,60.0,55.8,41.79
2016,9,1,17,45,0.0,46.5,1.25,27.5,46.5,43.21,31.14
2016,9,1,18,0,0.0,33.0,1.1,27.0,33.0,30.63,20.29
2016,9,1,18,15,0.0,21.0,1.05,26.5,21.0,19.47,10.51
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,8.33,0.0
2016,9,1,18,45,0.0,4.5,1.0,25.5,4.5,4.29,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.46,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.92,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.78,0.0
2016,9,2,7,45,31.0,78.0,2.3,23.5,90.0,100.77,78.37
2016,9,2,8,0,62.0,153.0,2.3,24.0,177.0,212.97,168.59
2016,9,2,8,15,31.0,144.0,2.2,24.5,156.0,175.2,136.72
2016,9,2,8,30,0.0,135.0,2.1,25.0,135.0,130.29,99.39
2016,9,2,8,45,141.5,191.0,2.05,25.5,273.5,330.8,258.94
2016,9,2,9,0,283.0,247.0,2.0,26.0,412.0,532.82,408.69
2016,9,2,9,15,348.5,255.0,1.9,26.5,475.5,602.59,456.1
2016,9,2,9,30,414.0,263.0,1.8,27.0,539.0,686.94,512.52
2016,9,2,9,45,220.5,273.5,1.7,27.5,422.0,510.0,381.63
2016,9,2,10,0,27.0,284.0,1.6,28.0,305.0,313.97,233.65
2016,9,2,10,15,21.5,276.5,1.5,28.0,293.5,287.21,214.09
2016,9,2,10,30,16.0,269.0,1.4,28.0,282.0,273.33,203.26
2016,9,2,10,45,124.5,344.5,1.35,28.5,450.5,473.92,349.81
2016,9,2,11,0,233.0,420.0,1.3,29.0,619.0,650.5,469.52
2016,9,2,11,15,200.0,435.0,1.3,29.0,609.0,628.36,451.52
2016,9,2,11,30,167.0,450.0,1.3,29.0,599.0,605.59,434.91
2016,9,2,11,45,231.0,447.0,1.3,29.5,656.0,652.99,467.2
2016,9,2,12,0,295.0,444.0,1.3,30.0,713.0,703.38,500.06
2016,9,2,12,15,342.5,426.0,1.35,30.0,740.0,714.33,508.19
2016,9,2,12,30,390.0,408.0,1.4,30.0,767.0,722.36,514.7
2016,9,2,12,45,320.5,432.0,1.45,30.0,727.0,670.37,478.85
2016,9,2,13,0,251.0,456.0,1.5,30.0,687.0,620.68,444.62
2016,9,2,13,15,463.0,350.0,1.5,30.0,767.5,669.45,482.57
2016,9,2,13,30,675.0,244.0,1.5,30.0,848.0,702.14,507.73
2016,9,2,13,45,676.0,236.5,1.55,30.0,829.5,664.05,481.52
2016,9,2,14,0,677.0,229.0,1.6,30.0,811.0,624.46,454.26
2016,9,2,14,15,667.5,226.0,1.65,30.0,783.5,581.23,423.62
2016,9,2,14,30,658.0,223.0,1.7,30.0,756.0,537.66,391.92
2016,9,2,14,45,499.5,277.0,1.8,30.0,671.0,470.06,342.33
2016,9,2,15,0,341.0,331.0,1.9,30.0,586.0,419.43,305.25
2016,9,2,15,15,499.0,251.5,1.95,29.5,601.0,388.22,280.33
2016,9,2,15,30,657.0,172.0,2.0,29.0,616.0,343.6,242.24
2016,9,2,15,45,494.0,208.0,2.05,29.0,528.0,289.99,202.68
2016,9,2,16,0,331.0,244.0,2.1,29.0,440.0,257.6,181.52
2016,9,2,16,15,450.5,192.0,2.05,28.5,433.0,207.55,138.24
2016,9,2,16,30,570.0,140.0,2.0,28.0,426.0,150.1,91.42
2016,9,2,16,45,536.5,130.0,1.95,28.0,374.0,106.31,68.33
2016,9,2,17,0,503.0,120.0,1.9,28.0,322.0,81.83,63.42
2016,9,2,17,15,453.5,108.5,1.75,27.5,269.5,76.03,58.89
2016,9,2,17,30,404.0,97.0,1.6,27.0,217.0,69.87,53.87
2016,9,2,17,45,334.5,82.0,1.5,27.0,166.5,60.58,45.87
2016,9,2,18,0,265.0,67.0,1.4,27.0,116.0,50.79,37.18
2016,9,2,18,15,179.5,46.5,1.3,26.5,74.5,37.55,25.33
2016,9,2,18,30,94.0,26.0,1.2,26.0,33.0,21.49,7.83
2016,9,2,18,45,47.0,13.0,1.2,25.5,16.5,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,26.11,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,70.99,15.79
2016,9,3,6,45,174.5,40.0,2.05,22.5,65.5,168.34,127.13
2016,9,3,7,0,271.0,60.0,2.2,23.0,106.0,254.02,200.92
2016,9,3,7,15,343.5,74.5,2.2,23.5,155.5,326.28,261.39
2016,9,3,7,30,416.0,89.0,2.2,24.0,205.0,404.55,324.21
2016,9,3,7,45,473.5,98.5,2.25,24.5,258.5,471.13,375.7
2016,9,3,8,0,531.0,108.0,2.3,25.0,312.0,546.38,431.57
2016,9,3,8,15,420.5,149.5,2.25,25.5,327.0,522.32,409.06
2016,9,3,8,30,310.0,191.0,2.2,26.0,342.0,479.85,373.25
2016,9,3,8,45,213.0,224.5,2.15,26.5,334.0,430.51,332.55
2016,9,3,9,0,116.0,258.0,2.1,27.0,326.0,387.6,296.17
2016,9,3,9,15,134.5,283.5,2.0,27.0,368.5,431.8,328.06
2016,9,3,9,30,153.0,309.0,1.9,27.0,411.0,475.85,358.81
2016,9,3,9,45,228.0,321.5,1.85,27.5,484.5,556.81,416.26
2016,9,3,10,0,303.0,334.0,1.8,28.0,558.0,652.15,481.21
2016,9,3,10,15,204.5,360.0,1.8,28.0,514.5,572.99,422.32
2016,9,3,10,30,106.0,386.0,1.8,28.0,471.0,492.3,362.64
2016,9,3,10,45,94.0,396.0,1.8,28.5,473.5,487.64,358.11
2016,9,3,11,0,82.0,406.0,1.8,29.0,476.0,482.61,352.93
2016,9,3,11,15,126.0,427.5,1.8,29.0,538.0,551.05,401.14
2016,9,3,11,30,170.0,449.0,1.8,29.0,600.0,606.82,439.41
2016,9,3,11,45,458.0,326.5,1.85,29.5,742.0,753.42,544.8
2016,9,3,12,0,746.0,204.0,1.9,30.0,884.0,877.27,628.93
2016,9,3,12,15,572.0,303.0,1.95,30.0,826.5,799.54,573.83
2016,9,3,12,30,398.0,402.0,2.0,30.0,769.0,722.16,518.67
2016,9,3,12,45,404.5,397.5,2.05,30.0,769.0,705.72,508.55
2016,9,3,13,0,411.0,393.0,2.1,30.0,769.0,688.12,497.03
2016,9,3,13,15,572.5,299.0,2.15,30.0,814.5,704.19,511.83
2016,9,3,13,30,734.0,205.0,2.2,30.0,860.0,706.94,516.72
2016,9,3,13,45,525.5,303.5,2.25,30.5,767.0,620.81,452.6
2016,9,3,14,0,317.0,402.0,2.3,31.0,674.0,548.76,398.5
2016,9,3,14,15,513.5,296.5,2.35,30.5,719.5,550.72,403.23
2016,9,3,14,30,710.0,191.0,2.4,30.0,765.0,535.62,393.62
2016,9,3,14,45,471.0,272.0,2.5,30.0,646.0,450.34,330.19
2016,9,3,15,0,232.0,353.0,2.6,30.0,527.0,394.71,289.46
2016,9,3,15,15,249.5,328.0,2.65,29.5,505.0,358.06,262.48
2016,9,3,15,30,267.0,303.0,2.7,29.0,483.0,325.95,237.86
2016,9,3,15,45,448.5,227.5,2.8,29.0,503.5,290.86,205.12
2016,9,3,16,0,630.0,152.0,2.9,29.0,524.0,239.73,157.37
2016,9,3,16,15,602.0,145.0,2.9,28.5,473.5,191.41,119.92
2016,9,3,16,30,574.0,138.0,2.9,28.0,423.0,146.33,88.93
2016,9,3,16,45,535.0,129.5,2.9,28.0,370.5,103.39,67.34
2016,9,3,17,0,496.0,121.0,2.9,28.0,318.0,82.73,64.24
2016,9,3,17,15,446.0,109.5,2.7,27.5,265.5,76.94,59.69
2016,9,3,17,30,396.0,98.0,2.5,27.0,213.0,70.79,54.67
2016,9,3,17,45,320.5,83.0,2.35,27.0,162.5,61.5,46.64
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,53.75,39.6
2016,9,3,18,15,161.5,46.0,2.2,26.5,71.0,37.12,24.84
2016,9,3,18,30,78.0,24.0,2.2,26.0,30.0,19.9,5.45
2016,9,3,18,45,39.0,12.0,2.2,25.5,15.0,11.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,20.29,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,57.2,7.12
2016,9,4,6,45,136.5,41.0,1.3,23.5,61.0,139.59,103.89
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,218.66,171.54
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,301.15,239.54
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,379.13,302.15
2016,9,4,7,45,413.0,111.5,2.25,25.5,250.5,444.41,352.98
2016,9,4,8,0,467.0,124.0,2.5,26.0,303.0,512.87,404.56
2016,9,4,8,15,506.0,134.5,2.65,26.0,355.5,569.86,446.59
2016,9,4,8,30,545.0,145.0,2.8,26.0,408.0,627.84,488.43
2016,9,4,8,45,575.0,152.5,2.95,26.5,458.5,680.9,524.7
2016,9,4,9,0,605.0,160.0,3.1,27.0,509.0,728.52,556.49
2016,9,4,9,15,627.5,166.5,3.1,27.5,556.0,767.36,580.51
2016,9,4,9,30,650.0,173.0,3.1,28.0,603.0,804.51,603.05
2016,9,4,9,45,669.0,177.0,3.1,28.5,645.0,833.75,619.94
2016,9,4,10,0,688.0,181.0,3.1,29.0,687.0,860.69,635.2
2016,9,4,10,15,701.0,184.5,3.1,29.0,723.0,878.94,645.89
2016,9,4,10,30,714.0,188.0,3.1,29.0,759.0,894.39,654.87
2016,9,4,10,45,725.5,190.0,3.1,29.5,788.5,903.89,658.71
2016,9,4,11,0,737.0,192.0,3.1,30.0,818.0,910.36,660.69
2016,9,4,11,15,402.0,303.5,3.1,30.0,646.5,699.79,512.92
2016,9,4,11,30,67.0,415.0,3.1,30.0,475.0,468.7,342.73
2016,9,4,11,45,138.0,437.5,3.1,30.5,562.5,558.0,407.32
2016,9,4,12,0,209.0,460.0,3.1,31.0,650.0,634.95,460.36
2016,9,4,12,15,495.5,322.0,3.1,31.0,775.5,749.74,545.83
2016,9,4,12,30,782.0,184.0,3.1,31.0,901.0,839.21,610.15
2016,9,4,12,45,786.0,180.5,3.1,31.0,898.0,812.9,592.05
2016,9,4,13,0,790.0,177.0,3.1,31.0,895.0,783.99,573.04
2016,9,4,13,15,522.0,308.0,3.15,31.0,780.0,672.73,491.72
2016,9,4,13,30,254.0,439.0,3.2,31.0,665.0,573.84,417.84
2016,9,4,13,45,300.0,415.5,3.25,31.0,676.0,567.4,414.62
2016,9,4,14,0,346.0,392.0,3.3,31.0,687.0,557.04,407.8
2016,9,4,14,15,553.5,277.0,3.3,31.0,730.5,555.34,408.64
2016,9,4,14,30,761.0,162.0,3.3,31.0,774.0,538.4,396.54
2016,9,4,14,45,739.0,164.5,3.35,31.0,736.5,485.44,355.76
2016,9,4,15,0,717.0,167.0,3.4,31.0,699.0,436.65,317.13
2016,9,4,15,15,700.5,162.5,3.4,30.5,657.5,385.43,276.36
2016,9,4,15,30,684.0,158.0,3.4,30.0,616.0,335.24,235.43
2016,9,4,15,45,404.0,210.5,3.4,30.0,476.0,264.34,185.96
2016,9,4,16,0,124.0,263.0,3.4,30.0,336.0,233.55,171.0
2016,9,4,16,15,358.0,197.0,3.3,29.5,379.0,201.14,137.12
2016,9,4,16,30,592.0,131.0,3.2,29.0,422.0,139.64,83.17
2016,9,4,16,45,557.0,121.5,3.1,29.0,369.5,94.76,61.18
2016,9,4,17,0,522.0,112.0,3.0,29.0,317.0,76.68,58.94
2016,9,4,17,15,470.5,101.5,2.75,28.5,264.0,71.38,54.79
2016,9,4,17,30,419.0,91.0,2.5,28.0,211.0,65.77,50.2
2016,9,4,17,45,348.0,76.5,2.25,27.5,161.0,56.69,42.46
2016,9,4,18,0,277.0,62.0,2.0,27.0,111.0,47.14,34.02
2016,9,4,18,15,181.0,42.5,2.0,26.5,70.0,32.97,21.33
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,19.09,3.15
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,10.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,37.85,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,104.69,8.37
2016,9,5,6,45,262.5,33.0,2.55,22.5,69.0,205.49,155.25
2016,9,5,7,0,391.0,46.0,2.8,23.0,111.0,305.41,242.16
2016,9,5,7,15,469.5,55.0,3.0,23.5,163.0,381.56,306.6
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,463.5,373.01
2016,9,5,7,45,339.5,109.5,3.4,24.5,210.0,390.04,313.11
2016,9,5,8,0,131.0,155.0,3.6,25.0,205.0,278.28,221.05
2016,9,5,8,15,228.5,170.5,3.65,25.5,274.5,385.07,305.47
2016,9,5,8,30,326.0,186.0,3.7,26.0,344.0,485.72,382.06
2016,9,5,8,45,557.0,135.5,3.8,26.5,441.5,645.98,503.58
2016,9,5,9,0,788.0,85.0,3.9,27.0,539.0,793.38,605.98
2016,9,5,9,15,493.5,195.0,3.9,27.5,488.0,674.18,515.33
2016,9,5,9,30,199.0,305.0,3.9,28.0,437.0,512.21,388.58
2016,9,5,9,45,159.5,326.5,3.95,28.5,437.0,498.86,376.53
2016,9,5,10,0,120.0,348.0,4.0,29.0,437.0,483.51,362.49
2016,9,5,10,15,108.5,364.0,4.0,29.0,447.5,474.05,354.59
2016,9,5,10,30,97.0,380.0,4.0,29.0,458.0,476.95,355.53
2016,9,5,10,45,83.5,387.5,4.0,29.5,456.5,468.34,347.56
2016,9,5,11,0,70.0,395.0,4.0,30.0,455.0,459.49,339.56
2016,9,5,11,15,479.0,249.5,4.0,30.0,672.0,714.87,532.05
2016,9,5,11,30,888.0,104.0,4.0,30.0,889.0,925.58,676.13
2016,9,5,11,45,476.0,264.5,4.05,30.0,686.0,705.61,521.75
2016,9,5,12,0,64.0,425.0,4.1,30.0,483.0,465.94,341.81
2016,9,5,12,15,196.0,430.0,4.1,30.0,609.0,584.08,429.79
2016,9,5,12,30,328.0,435.0,4.1,30.0,735.0,691.91,506.73
2016,9,5,12,45,215.0,442.5,4.15,30.0,639.0,589.7,432.65
2016,9,5,13,0,102.0,450.0,4.2,30.0,543.0,495.8,364.07
2016,9,5,13,15,481.5,285.0,4.2,30.0,713.0,620.39,461.87
2016,9,5,13,30,861.0,120.0,4.2,30.0,883.0,715.3,534.09
2016,9,5,13,45,474.5,264.0,4.2,30.0,683.5,549.08,409.2
2016,9,5,14,0,88.0,408.0,4.2,30.0,484.0,417.45,308.14
2016,9,5,14,15,51.5,336.0,4.15,30.0,380.0,328.33,243.5
2016,9,5,14,30,15.0,264.0,4.1,30.0,276.0,247.99,184.16
2016,9,5,14,45,12.5,243.5,4.1,30.0,253.5,227.06,168.89
2016,9,5,15,0,10.0,223.0,4.1,30.0,231.0,206.54,153.73
2016,9,5,15,15,11.0,220.0,4.05,29.5,228.0,202.64,151.38
2016,9,5,15,30,12.0,217.0,4.0,29.0,225.0,198.43,148.75
2016,9,5,15,45,46.0,235.0,3.95,29.0,262.5,211.47,157.98
2016,9,5,16,0,80.0,253.0,3.9,29.0,300.0,224.45,166.73
2016,9,5,16,15,227.5,216.5,3.75,28.5,332.0,194.95,138.48
2016,9,5,16,30,375.0,180.0,3.6,28.0,364.0,163.79,110.95
2016,9,5,16,45,365.5,157.5,3.5,28.0,319.0,122.09,87.23
2016,9,5,17,0,356.0,135.0,3.4,28.0,274.0,92.73,72.63
2016,9,5,17,15,434.0,103.5,3.15,27.5,245.0,72.92,56.33
2016,9,5,17,30,512.0,72.0,2.9,27.0,216.0,51.46,38.29
2016,9,5,17,45,435.0,62.0,2.7,27.0,165.0,46.13,33.61
2016,9,5,18,0,358.0,52.0,2.5,27.0,114.0,39.47,27.55
2016,9,5,18,15,236.5,37.5,2.5,26.5,72.0,29.08,18.02
2016,9,5,18,30,115.0,23.0,2.5,26.0,30.0,18.22,0.27
2016,9,5,18,45,57.5,11.5,2.55,25.5,15.0,10.96,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,28.02,0.0
2016,9,6,6,45,155.5,38.5,2.65,23.5,64.0,145.47,108.02
2016,9,6,7,0,311.0,53.0,2.8,24.0,104.0,266.19,209.97
2016,9,6,7,15,393.0,64.0,2.95,24.5,154.5,341.17,273.14
2016,9,6,7,30,475.0,75.0,3.1,25.0,205.0,427.94,343.15
2016,9,6,7,45,476.0,93.0,3.3,25.5,248.5,463.76,370.88
2016,9,6,8,0,477.0,111.0,3.5,26.0,292.0,502.72,399.69
2016,9,6,8,15,497.0,127.0,3.65,26.0,342.0,552.15,436.34
2016,9,6,8,30,517.0,143.0,3.8,26.0,392.0,601.09,471.72
2016,9,6,8,45,332.5,200.0,3.95,26.5,367.0,513.09,400.15
2016,9,6,9,0,148.0,257.0,4.1,27.0,342.0,413.52,319.14
2016,9,6,9,15,170.0,281.0,4.1,27.5,386.5,459.58,352.56
2016,9,6,9,30,192.0,305.0,4.1,28.0,431.0,505.57,384.81
2016,9,6,9,45,513.0,203.0,4.15,28.5,571.5,710.89,539.51
2016,9,6,10,0,834.0,101.0,4.2,29.0,712.0,891.6,662.87
2016,9,6,10,15,844.0,103.0,4.2,29.0,747.5,907.56,671.08
2016,9,6,10,30,854.0,105.0,4.2,29.0,783.0,920.38,678.38
2016,9,6,10,45,489.0,261.0,4.2,29.5,652.5,748.88,555.87
2016,9,6,11,0,124.0,417.0,4.2,30.0,522.0,543.14,399.8
2016,9,6,11,15,502.0,262.5,4.2,30.0,702.5,748.18,555.27
2016,9,6,11,30,880.0,108.0,4.2,30.0,883.0,919.92,673.21
2016,9,6,11,45,882.0,108.5,4.25,30.0,895.5,906.99,663.22
2016,9,6,12,0,884.0,109.0,4.3,30.0,908.0,890.79,652.41
2016,9,6,12,15,884.5,109.5,4.3,30.0,912.5,870.11,638.45
2016,9,6,12,30,885.0,110.0,4.3,30.0,917.0,846.4,622.54
2016,9,6,12,45,538.0,284.5,4.3,30.5,774.5,706.86,521.48
2016,9,6,13,0,191.0,459.0,4.3,31.0,632.0,572.71,418.39
2016,9,6,13,15,148.0,447.5,4.3,31.0,580.0,518.35,379.82
2016,9,6,13,30,105.0,436.0,4.3,31.0,528.0,468.77,343.98
2016,9,6,13,45,483.5,273.0,4.35,31.0,684.0,560.97,417.19
2016,9,6,14,0,862.0,110.0,4.4,31.0,840.0,628.08,468.39
2016,9,6,14,15,518.5,250.5,4.4,30.5,685.5,508.92,378.28
2016,9,6,14,30,175.0,391.0,4.4,30.0,531.0,425.63,315.03
2016,9,6,14,45,451.5,273.0,4.4,30.0,610.5,436.13,322.84
2016,9,6,15,0,728.0,155.0,4.4,30.0,690.0,425.49,311.04
2016,9,6,15,15,711.5,151.5,4.35,30.0,648.5,374.63,269.08
2016,9,6,15,30,695.0,148.0,4.3,30.0,607.0,324.74,227.32
2016,9,6,15,45,676.5,141.5,4.3,30.0,561.0,273.18,184.17
2016,9,6,16,0,658.0,135.0,4.3,30.0,515.0,223.29,142.99
2016,9,6,16,15,628.5,129.0,4.15,29.5,464.0,174.21,105.4
2016,9,6,16,30,599.0,123.0,4.0,29.0,413.0,128.48,75.39
2016,9,6,16,45,558.0,116.0,3.85,29.0,360.0,85.31,56.84
2016,9,6,17,0,517.0,109.0,3.7,29.0,307.0,74.94,57.54
2016,9,6,17,15,460.5,99.0,3.4,28.5,254.0,69.91,53.58
2016,9,6,17,30,404.0,89.0,3.1,28.0,201.0,64.58,49.2
2016,9,6,17,45,316.0,76.0,2.8,27.5,151.0,56.57,42.3
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,50.02,36.3
2016,9,6,18,15,130.5,42.0,2.5,26.5,62.0,33.98,21.8
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,18.14,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,21.66,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,60.16,0.0
2016,9,7,6,45,166.5,37.5,2.95,24.5,61.0,160.6,118.57
2016,9,7,7,0,273.0,56.0,3.1,25.0,100.0,248.71,195.06
2016,9,7,7,15,356.0,69.0,3.25,25.0,150.5,324.94,259.64
2016,9,7,7,30,439.0,82.0,3.4,25.0,201.0,408.23,327.83
2016,9,7,7,45,495.5,91.0,3.6,25.5,254.5,478.87,383.17
2016,9,7,8,0,552.0,100.0,3.8,26.0,308.0,549.11,436.36
2016,9,7,8,15,591.5,106.5,3.9,26.5,361.5,605.55,477.29
2016,9,7,8,30,631.0,113.0,4.0,27.0,415.0,662.49,516.6
2016,9,7,8,45,366.5,183.0,4.1,27.5,363.0,534.68,415.45
2016,9,7,9,0,102.0,253.0,4.2,28.0,311.0,356.05,273.61
2016,9,7,9,15,419.5,191.0,4.2,28.0,462.0,602.64,464.73
2016,9,7,9,30,737.0,129.0,4.2,28.0,613.0,828.39,625.97
2016,9,7,9,45,755.5,131.0,4.25,28.5,655.5,852.12,638.24
2016,9,7,10,0,774.0,133.0,4.3,29.0,698.0,877.65,652.99
2016,9,7,10,15,785.5,135.5,4.3,29.0,734.0,894.47,662.89
2016,9,7,10,30,797.0,138.0,4.3,29.0,770.0,908.25,670.89
2016,9,7,10,45,806.0,139.5,4.3,29.5,799.0,915.45,673.26
2016,9,7,11,0,815.0,141.0,4.3,30.0,828.0,919.4,673.62
2016,9,7,11,15,525.5,288.5,4.25,30.0,736.0,794.96,585.0
2016,9,7,11,30,236.0,436.0,4.2,30.0,644.0,651.64,477.54
2016,9,7,11,45,549.0,281.0,4.2,30.5,773.5,784.48,577.57
2016,9,7,12,0,862.0,126.0,4.2,31.0,903.0,885.42,646.64
2016,9,7,12,15,863.0,126.0,4.15,31.0,907.5,864.82,631.81
2016,9,7,12,30,864.0,126.0,4.1,31.0,912.0,841.26,615.86
2016,9,7,12,45,558.5,287.0,4.1,31.0,794.0,723.69,531.62
2016,9,7,13,0,253.0,448.0,4.1,31.0,676.0,610.08,445.37
2016,9,7,13,15,553.0,287.5,4.05,31.0,776.5,671.42,495.43
2016,9,7,13,30,853.0,127.0,4.0,31.0,877.0,709.88,526.95
2016,9,7,13,45,845.5,127.0,4.0,31.0,855.5,668.13,496.16
2016,9,7,14,0,838.0,127.0,4.0,31.0,834.0,624.87,464.09
2016,9,7,14,15,563.5,249.5,3.95,31.0,718.0,530.13,392.01
2016,9,7,14,30,289.0,372.0,3.9,31.0,602.0,462.93,340.47
2016,9,7,14,45,533.5,251.5,3.85,31.0,651.5,454.71,333.95
2016,9,7,15,0,778.0,131.0,3.8,31.0,701.0,427.22,309.69
2016,9,7,15,15,763.0,128.0,3.7,31.0,659.5,375.35,266.88
2016,9,7,15,30,748.0,125.0,3.6,31.0,618.0,324.2,223.98
2016,9,7,15,45,725.5,122.0,3.55,31.0,570.0,266.85,176.49
2016,9,7,16,0,703.0,119.0,3.5,31.0,522.0,216.3,134.95
2016,9,7,16,15,675.0,114.0,3.3,30.5,471.0,165.73,96.47
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,118.26,66.02
2016,9,7,16,45,602.5,104.0,2.9,30.0,365.5,73.88,48.91
2016,9,7,17,0,558.0,99.0,2.7,30.0,311.0,67.02,50.7
2016,9,7,17,15,502.0,90.5,2.45,29.5,257.5,63.97,48.37
2016,9,7,17,30,446.0,82.0,2.2,29.0,204.0,59.58,44.77
2016,9,7,17,45,359.5,70.0,1.95,28.5,153.0,52.16,38.38
2016,9,7,18,0,273.0,58.0,1.7,28.0,102.0,44.38,31.39
2016,9,7,18,15,162.5,39.0,1.7,27.5,62.5,30.45,18.66
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,16.63,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,22.5,9.0,8.1,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,25.57,0.0
2016,9,8,6,45,111.5,40.0,3.4,23.5,57.0,126.28,92.21
2016,9,8,7,0,208.0,63.0,3.7,24.0,96.0,212.1,166.55
2016,9,8,7,15,292.0,79.0,3.75,24.5,146.0,298.73,238.95
2016,9,8,7,30,376.0,95.0,3.8,25.0,196.0,383.21,307.75
2016,9,8,7,45,457.0,101.0,3.85,25.5,252.5,459.32,367.97
2016,9,8,8,0,538.0,107.0,3.9,26.0,309.0,545.69,433.69
2016,9,8,8,15,579.5,114.0,3.9,26.0,363.0,603.87,476.62
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,662.59,518.51
2016,9,8,8,45,668.5,120.0,3.9,26.5,472.0,717.15,554.91
2016,9,8,9,0,716.0,119.0,3.9,27.0,527.0,771.62,590.42
2016,9,8,9,15,737.0,123.0,3.9,27.5,575.0,808.4,612.83
2016,9,8,9,30,758.0,127.0,3.9,28.0,623.0,839.01,630.8
2016,9,8,9,45,783.5,125.5,3.9,28.5,668.0,869.77,648.75
2016,9,8,10,0,809.0,124.0,3.9,29.0,713.0,898.09,664.9
2016,9,8,10,15,820.0,126.5,3.9,29.0,749.5,914.69,674.48
2016,9,8,10,30,831.0,129.0,3.9,29.0,786.0,928.14,682.14
2016,9,8,10,45,844.0,127.5,3.95,29.5,816.0,928.53,680.16
2016,9,8,11,0,857.0,126.0,4.0,30.0,846.0,933.36,681.38
2016,9,8,11,15,862.0,127.5,4.0,30.0,867.5,930.51,678.72
2016,9,8,11,30,867.0,129.0,4.0,30.0,889.0,924.29,674.02
2016,9,8,11,45,869.5,130.0,4.0,30.5,901.5,911.96,664.11
2016,9,8,12,0,872.0,131.0,4.0,31.0,914.0,896.38,652.23
2016,9,8,12,15,872.5,131.0,4.0,31.0,918.5,874.97,637.92
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,850.59,621.71
2016,9,8,12,45,871.0,131.5,4.05,31.5,918.0,821.8,601.57
2016,9,8,13,0,869.0,132.0,4.1,32.0,913.0,790.41,579.7
2016,9,8,13,15,865.5,131.5,4.1,32.0,900.0,754.57,555.76
2016,9,8,13,30,862.0,131.0,4.1,32.0,887.0,716.54,529.13
2016,9,8,13,45,855.0,131.0,4.1,32.0,865.0,674.64,498.75
2016,9,8,14,0,848.0,131.0,4.1,32.0,843.0,631.16,466.63
2016,9,8,14,15,839.5,129.0,4.05,32.0,813.5,583.78,430.91
2016,9,8,14,30,831.0,127.0,4.0,32.0,784.0,532.1,391.32
2016,9,8,14,45,818.0,125.5,4.0,32.0,747.0,480.61,350.89
2016,9,8,15,0,805.0,124.0,4.0,32.0,710.0,429.08,309.35
2016,9,8,15,15,789.5,121.0,3.95,31.5,667.5,375.62,265.95
2016,9,8,15,30,774.0,118.0,3.9,31.0,625.0,322.9,222.18
2016,9,8,15,45,750.5,115.5,3.85,31.0,576.0,269.64,177.55
2016,9,8,16,0,727.0,113.0,3.8,31.0,527.0,212.94,131.31
2016,9,8,16,15,699.0,108.5,3.6,30.5,475.0,161.48,92.37
2016,9,8,16,30,671.0,104.0,3.4,30.0,423.0,113.09,61.98
2016,9,8,16,45,628.0,99.0,3.2,29.5,368.0,67.48,51.01
2016,9,8,17,0,585.0,94.0,3.0,29.0,313.0,63.4,47.91
2016,9,8,17,15,528.0,85.5,2.7,28.5,258.5,60.12,45.35
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,56.67,42.5
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,49.24,36.07
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,42.14,29.6
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,28.93,17.29
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,15.81,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,9.05,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,7.5,7.15,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,15.0,19.71,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.0,104.85,75.31
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,190.2,148.56
2016,9,9,7,15,240.0,84.5,3.7,24.5,140.0,264.16,210.98
2016,9,9,7,30,320.0,103.0,3.8,25.0,189.0,345.37,277.5
2016,9,9,7,45,399.5,111.5,3.95,25.5,244.0,431.92,346.06
2016,9,9,8,0,479.0,120.0,4.1,26.0,299.0,512.93,408.35
2016,9,9,8,15,522.5,128.5,4.1,26.0,352.5,570.87,451.58
2016,9,9,8,30,566.0,137.0,4.1,26.0,406.0,630.09,494.73
2016,9,9,8,45,615.0,137.0,4.1,26.5,460.0,691.16,537.0
2016,9,9,9,0,664.0,137.0,4.1,27.0,514.0,746.9,573.82
2016,9,9,9,15,687.0,141.5,4.1,27.5,561.5,784.73,597.29
2016,9,9,9,30,710.0,146.0,4.1,28.0,609.0,820.76,619.28
2016,9,9,9,45,739.5,143.5,4.1,28.5,654.0,852.61,638.15
2016,9,9,10,0,769.0,141.0,4.1,29.0,699.0,878.12,652.57
2016,9,9,10,15,781.0,143.5,4.1,29.0,735.0,895.11,662.55
2016,9,9,10,30,793.0,146.0,4.1,29.0,771.0,909.06,670.64
2016,9,9,10,45,811.0,142.5,4.1,29.5,802.0,919.04,674.85
2016,9,9,11,0,829.0,139.0,4.1,30.0,833.0,925.79,677.03
2016,9,9,11,15,834.5,140.0,4.05,30.0,854.0,922.39,673.74
2016,9,9,11,30,840.0,141.0,4.0,30.0,875.0,909.19,664.16
2016,9,9,11,45,860.5,130.5,4.0,30.5,892.5,901.85,657.6
2016,9,9,12,0,881.0,120.0,4.0,31.0,910.0,890.93,648.77
2016,9,9,12,15,882.0,120.5,4.0,31.0,914.0,870.32,634.94
2016,9,9,12,30,883.0,121.0,4.0,31.0,918.0,846.65,619.19
2016,9,9,12,45,882.5,120.5,4.0,31.5,913.5,817.91,598.86
2016,9,9,13,0,882.0,120.0,4.0,32.0,909.0,786.47,576.76
2016,9,9,13,15,879.0,119.0,3.95,32.0,896.0,750.17,552.33
2016,9,9,13,30,876.0,118.0,3.9,32.0,883.0,711.61,525.45
2016,9,9,13,45,871.0,117.0,3.9,32.0,862.0,669.66,495.04
2016,9,9,14,0,866.0,116.0,3.9,32.0,841.0,625.94,462.72
2016,9,9,14,15,858.0,114.5,3.85,31.5,811.5,578.54,427.76
2016,9,9,14,30,850.0,113.0,3.8,31.0,782.0,530.05,390.96
2016,9,9,14,45,836.0,112.5,3.8,31.0,745.0,478.75,350.36
2016,9,9,15,0,822.0,112.0,3.8,31.0,708.0,422.48,305.13
2016,9,9,15,15,807.5,109.5,3.75,30.5,665.5,368.97,261.31
