Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,17,30,517.0,43.0,2.1,21.0,132.0,32.59,22.41
2016,9,29,17,45,390.0,31.5,1.85,20.0,84.0,24.65,14.91
2016,9,29,18,0,263.0,20.0,1.6,19.0,36.0,16.24,0.0
2016,9,29,18,15,131.5,10.0,1.6,18.5,18.0,9.53,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.0,134.46,34.52
2016,9,30,7,0,401.0,33.0,2.2,14.0,78.0,277.07,217.68
2016,9,30,7,15,496.5,42.0,2.2,14.5,130.5,358.1,292.04
2016,9,30,7,30,592.0,51.0,2.2,15.0,183.0,446.47,367.32
2016,9,30,7,45,649.5,57.5,2.25,15.5,239.5,513.36,422.35
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,579.28,474.11
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,633.85,512.37
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,688.25,548.61
2016,9,30,8,45,807.0,76.5,1.7,18.0,460.0,732.33,574.64
2016,9,30,9,0,833.0,80.0,1.5,19.0,513.0,774.85,598.33
2016,9,30,9,15,851.5,83.0,1.5,19.5,561.0,808.72,618.33
2016,9,30,9,30,870.0,86.0,1.5,20.0,609.0,833.73,632.08
2016,9,30,9,45,882.5,88.5,1.5,20.5,651.0,856.78,644.52
2016,9,30,10,0,895.0,91.0,1.5,21.0,693.0,876.75,654.87
2016,9,30,10,15,905.0,93.0,1.45,21.0,728.5,890.76,661.93
2016,9,30,10,30,915.0,95.0,1.4,21.0,764.0,901.34,666.87
2016,9,30,10,45,921.0,96.5,1.35,21.5,791.5,904.38,665.74
2016,9,30,11,0,927.0,98.0,1.3,22.0,819.0,903.83,662.49
2016,9,30,11,15,931.0,99.0,1.25,22.0,838.5,897.43,656.91
2016,9,30,11,30,935.0,100.0,1.2,22.0,858.0,887.44,649.22
2016,9,30,11,45,939.0,99.0,1.15,22.5,869.0,871.87,636.86
2016,9,30,12,0,943.0,98.0,1.1,23.0,880.0,852.82,622.46
2016,9,30,12,15,943.5,98.0,1.1,23.0,882.0,828.61,606.76
2016,9,30,12,30,944.0,98.0,1.1,23.0,884.0,801.2,589.01
2016,9,30,12,45,942.5,97.5,1.15,23.5,877.0,768.8,567.43
2016,9,30,13,0,941.0,97.0,1.2,24.0,870.0,733.56,543.52
2016,9,30,13,15,937.5,96.5,1.2,24.0,854.5,694.37,515.66
2016,9,30,13,30,934.0,96.0,1.2,24.0,839.0,652.81,485.51
2016,9,30,13,45,929.0,94.0,1.3,24.0,815.0,606.89,452.28
2016,9,30,14,0,924.0,92.0,1.4,24.0,791.0,559.14,416.51
2016,9,30,14,15,915.5,90.5,1.45,24.0,759.0,508.56,377.1
2016,9,30,14,30,907.0,89.0,1.5,24.0,727.0,456.9,335.52
2016,9,30,14,45,895.5,87.0,1.55,24.5,687.5,402.85,290.29
2016,9,30,15,0,884.0,85.0,1.6,25.0,648.0,348.49,243.76
2016,9,30,15,15,868.0,82.5,1.6,24.5,603.0,292.49,196.26
2016,9,30,15,30,852.0,80.0,1.6,24.0,558.0,237.14,149.44
2016,9,30,15,45,831.0,77.0,1.6,24.0,507.5,175.05,99.44
2016,9,30,16,0,810.0,74.0,1.6,24.0,457.0,121.05,61.62
2016,9,30,16,15,779.5,70.0,1.5,23.5,402.5,68.05,36.85
2016,9,30,16,30,749.0,66.0,1.4,23.0,348.0,46.92,34.98
2016,9,30,16,45,704.5,60.5,1.3,23.0,292.0,44.5,33.0
2016,9,30,17,0,660.0,55.0,1.2,23.0,236.0,42.01,30.83
2016,9,30,17,15,587.5,48.0,1.1,22.0,181.5,34.74,24.52
2016,9,30,17,30,515.0,41.0,1.0,21.0,127.0,31.03,21.05
2016,9,30,17,45,386.5,30.0,0.95,20.5,80.0,23.47,13.77
2016,9,30,18,0,258.0,19.0,0.9,20.0,33.0,15.47,0.0
2016,9,30,18,15,129.0,9.5,0.9,19.5,16.5,9.05,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,6.0,0.45,16.5,6.0,5.55,0.0
2016,10,1,7,0,0.0,12.0,0.4,17.0,12.0,11.11,3.32
2016,10,1,7,15,0.0,21.0,0.4,17.0,21.0,19.47,10.69
2016,10,1,7,30,0.0,30.0,0.4,17.0,30.0,27.83,17.99
2016,10,1,7,45,0.0,39.5,0.45,17.5,39.5,36.67,25.53
2016,10,1,8,0,0.0,49.0,0.5,18.0,49.0,45.53,32.93
2016,10,1,8,15,44.0,113.0,0.5,18.5,132.0,149.01,119.41
2016,10,1,8,30,88.0,177.0,0.5,19.0,215.0,257.02,205.1
2016,10,1,8,45,178.5,197.5,0.5,20.0,285.5,360.71,284.5
2016,10,1,9,0,269.0,218.0,0.5,21.0,356.0,469.22,363.5
2016,10,1,9,15,140.5,210.5,0.65,21.5,283.5,344.57,267.24
2016,10,1,9,30,12.0,203.0,0.8,22.0,211.0,207.13,159.05
2016,10,1,9,45,21.5,234.5,0.95,22.5,249.0,246.4,189.51
2016,10,1,10,0,31.0,266.0,1.1,23.0,287.0,297.0,227.17
2016,10,1,10,15,100.5,309.5,1.1,23.5,382.0,400.93,304.84
2016,10,1,10,30,170.0,353.0,1.1,24.0,477.0,514.84,385.99
2016,10,1,10,45,196.0,365.5,1.1,24.5,513.5,545.41,405.62
2016,10,1,11,0,222.0,378.0,1.1,25.0,550.0,574.76,424.81
2016,10,1,11,15,272.0,377.5,1.05,25.0,593.5,617.9,454.27
2016,10,1,11,30,322.0,377.0,1.0,25.0,637.0,649.64,475.5
2016,10,1,11,45,408.5,349.0,1.0,25.0,683.5,681.31,498.15
2016,10,1,12,0,495.0,321.0,1.0,25.0,730.0,714.16,521.08
2016,10,1,12,15,348.5,368.0,0.95,25.0,656.5,624.4,456.32
2016,10,1,12,30,202.0,415.0,0.9,25.0,583.0,541.6,396.5
2016,10,1,12,45,206.5,411.0,0.9,25.5,581.5,529.63,388.1
2016,10,1,13,0,211.0,407.0,0.9,26.0,580.0,516.78,378.41
2016,10,1,13,15,272.0,386.0,0.9,26.0,604.5,523.64,384.0
2016,10,1,13,30,333.0,365.0,0.9,26.0,629.0,525.19,385.29
2016,10,1,13,45,604.5,233.5,0.95,26.0,694.5,541.76,399.22
2016,10,1,14,0,876.0,102.0,1.0,26.0,760.0,539.43,397.21
2016,10,1,14,15,623.0,200.5,1.1,26.0,659.0,457.45,336.25
2016,10,1,14,30,370.0,299.0,1.2,26.0,558.0,403.32,296.65
2016,10,1,14,45,249.5,296.5,1.3,26.0,467.0,333.95,246.49
2016,10,1,15,0,129.0,294.0,1.4,26.0,376.0,282.13,209.9
2016,10,1,15,15,69.5,240.5,1.45,25.5,284.5,221.71,166.31
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,168.31,127.98
2016,10,1,15,45,44.5,192.5,1.55,25.0,214.0,167.56,126.47
2016,10,1,16,0,79.0,198.0,1.6,25.0,235.0,166.82,125.32
2016,10,1,16,15,74.0,175.0,1.55,24.5,206.0,141.47,107.78
2016,10,1,16,30,69.0,152.0,1.5,24.0,177.0,122.07,98.46
2016,10,1,16,45,61.5,128.0,1.45,24.0,148.0,104.32,83.73
2016,10,1,17,0,54.0,104.0,1.4,24.0,119.0,86.11,68.28
2016,10,1,17,15,41.0,80.5,1.25,23.0,90.0,67.78,52.61
2016,10,1,17,30,28.0,57.0,1.1,22.0,61.0,49.02,36.16
2016,10,1,17,45,14.0,35.5,1.0,21.0,37.5,31.27,19.91
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,12.99,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.67,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,102.35,3.86
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,211.95,162.44
2016,10,2,7,15,362.5,52.0,0.55,16.5,116.0,290.76,232.47
2016,10,2,7,30,458.0,66.0,0.5,17.0,165.0,380.34,306.02
2016,10,2,7,45,519.5,76.0,0.5,18.0,219.5,449.17,359.67
2016,10,2,8,0,581.0,86.0,0.5,19.0,274.0,520.72,412.55
2016,10,2,8,15,624.0,93.5,0.6,20.0,328.0,578.47,453.71
2016,10,2,8,30,667.0,101.0,0.7,21.0,382.0,636.66,493.62
2016,10,2,8,45,695.5,107.5,0.8,22.0,433.5,682.55,522.84
2016,10,2,9,0,724.0,114.0,0.9,23.0,485.0,727.26,550.63
2016,10,2,9,15,747.0,118.5,1.0,23.5,533.0,763.62,573.29
2016,10,2,9,30,770.0,123.0,1.1,24.0,581.0,797.91,594.41
2016,10,2,9,45,784.0,127.5,1.2,24.5,622.5,818.39,606.18
2016,10,2,10,0,798.0,132.0,1.3,25.0,664.0,840.13,618.97
2016,10,2,10,15,810.5,135.0,1.35,25.0,699.0,855.94,628.44
2016,10,2,10,30,823.0,138.0,1.4,25.0,734.0,868.54,635.99
2016,10,2,10,45,829.5,141.0,1.45,25.5,761.5,872.67,636.94
2016,10,2,11,0,836.0,144.0,1.5,26.0,789.0,873.42,635.9
2016,10,2,11,15,841.5,145.5,1.55,26.0,808.0,868.36,632.51
2016,10,2,11,30,847.0,147.0,1.6,26.0,827.0,859.91,627.09
2016,10,2,11,45,885.0,127.0,1.65,26.5,846.5,848.67,618.76
2016,10,2,12,0,923.0,107.0,1.7,27.0,866.0,838.49,611.26
2016,10,2,12,15,923.5,107.0,1.7,27.0,867.5,814.51,595.45
2016,10,2,12,30,924.0,107.0,1.7,27.0,869.0,787.41,577.72
2016,10,2,12,45,922.5,106.5,1.75,27.5,862.0,755.4,556.02
2016,10,2,13,0,921.0,106.0,1.8,28.0,855.0,720.64,531.32
2016,10,2,13,15,917.0,105.0,1.8,28.0,839.5,681.23,503.13
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,639.58,472.75
2016,10,2,13,45,907.0,103.0,1.85,28.0,799.5,594.76,439.61
2016,10,2,14,0,901.0,102.0,1.9,28.0,775.0,548.23,404.24
2016,10,2,14,15,891.5,100.5,1.9,28.0,743.0,498.18,365.04
2016,10,2,14,30,882.0,99.0,1.9,28.0,711.0,447.19,323.98
2016,10,2,14,45,862.5,99.5,1.95,28.0,670.5,393.57,280.07
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,335.22,231.72
2016,10,2,15,15,825.0,97.0,2.0,27.5,584.5,280.1,185.53
2016,10,2,15,30,807.0,94.0,2.0,27.0,539.0,226.04,140.56
2016,10,2,15,45,783.0,90.0,2.0,27.0,488.5,171.67,97.85
2016,10,2,16,0,759.0,86.0,2.0,27.0,438.0,119.56,63.09
2016,10,2,16,15,725.0,81.5,1.85,26.5,384.5,63.92,37.99
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,50.97,37.99
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,48.12,35.72
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,45.11,33.18
2016,10,2,17,15,512.0,54.0,1.3,24.0,166.5,40.18,28.89
2016,10,2,17,30,433.0,45.0,1.2,23.0,113.0,35.05,24.14
2016,10,2,17,45,301.5,31.0,1.1,22.0,69.0,24.8,14.33
2016,10,2,18,0,170.0,17.0,1.0,21.0,25.0,13.88,0.0
2016,10,2,18,15,85.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,31.5,95.8,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,63.0,198.85,150.28
2016,10,3,7,15,338.5,52.0,0.6,18.5,111.5,276.7,219.59
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,365.25,292.83
2016,10,3,7,45,497.5,76.5,0.8,19.5,213.0,434.21,348.05
2016,10,3,8,0,560.0,87.0,0.9,20.0,266.0,506.02,403.14
2016,10,3,8,15,603.5,94.0,1.15,21.0,319.5,562.71,445.13
2016,10,3,8,30,647.0,101.0,1.4,22.0,373.0,619.9,486.15
2016,10,3,8,45,684.5,104.5,1.65,23.0,424.5,668.44,519.0
2016,10,3,9,0,722.0,108.0,1.9,24.0,476.0,716.3,550.54
2016,10,3,9,15,744.0,112.0,1.95,24.5,523.0,751.11,572.02
2016,10,3,9,30,766.0,116.0,2.0,25.0,570.0,780.21,589.41
2016,10,3,9,45,782.5,119.5,2.05,25.5,611.5,805.71,604.24
2016,10,3,10,0,799.0,123.0,2.1,26.0,653.0,828.42,617.17
2016,10,3,10,15,811.0,125.5,2.15,26.0,687.5,843.22,626.03
2016,10,3,10,30,823.0,128.0,2.2,26.0,722.0,854.85,632.96
2016,10,3,10,45,834.5,128.0,2.3,26.5,750.0,860.09,634.95
2016,10,3,11,0,846.0,128.0,2.4,27.0,778.0,861.96,634.87
2016,10,3,11,15,851.5,129.0,2.45,27.0,797.0,856.42,630.87
2016,10,3,11,30,857.0,130.0,2.5,27.0,816.0,847.49,624.8
2016,10,3,11,45,854.5,134.0,2.55,27.5,825.5,831.77,613.1
2016,10,3,12,0,852.0,138.0,2.6,28.0,835.0,812.92,599.46
2016,10,3,12,15,852.5,138.0,2.65,28.0,837.0,789.43,583.97
2016,10,3,12,30,853.0,138.0,2.7,28.0,839.0,763.04,566.51
2016,10,3,12,45,853.0,136.5,2.75,28.5,832.5,732.08,543.9
2016,10,3,13,0,853.0,135.0,2.8,29.0,826.0,698.52,518.93
2016,10,3,13,15,848.5,134.0,2.8,29.0,810.0,660.13,490.94
2016,10,3,13,30,844.0,133.0,2.8,29.0,794.0,619.75,460.96
2016,10,3,13,45,838.5,131.0,2.85,29.0,770.5,576.15,428.15
2016,10,3,14,0,833.0,129.0,2.9,29.0,747.0,531.05,393.35
2016,10,3,14,15,822.5,126.5,2.9,29.0,715.5,481.95,354.56
2016,10,3,14,30,812.0,124.0,2.9,29.0,684.0,432.27,314.31
2016,10,3,14,45,797.0,121.5,2.95,29.0,645.5,380.65,271.73
2016,10,3,15,0,782.0,119.0,3.0,29.0,607.0,329.39,228.59
2016,10,3,15,15,762.5,115.5,2.95,28.5,562.5,271.91,180.89
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,220.17,138.13
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,168.17,97.84
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,118.91,65.67
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,70.94,46.32
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,61.19,46.48
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,57.61,43.62
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,53.85,40.46
2016,10,3,17,15,429.5,61.5,1.8,25.0,154.5,47.11,34.61
2016,10,3,17,30,350.0,50.0,1.6,24.0,103.0,38.4,26.77
2016,10,3,17,45,230.0,33.0,1.45,23.5,62.0,25.83,14.72
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,15.25,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.0,2.45,20.5,28.0,68.46,0.0
2016,10,4,7,0,149.0,40.0,2.7,21.0,56.0,144.44,107.11
2016,10,4,7,15,241.5,58.0,2.85,21.5,101.5,230.7,182.64
2016,10,4,7,30,334.0,76.0,3.0,22.0,147.0,315.16,253.8
2016,10,4,7,45,179.0,96.5,3.15,22.5,136.0,240.96,194.19
2016,10,4,8,0,24.0,117.0,3.3,23.0,125.0,143.77,112.89
2016,10,4,8,15,311.5,112.0,3.45,23.0,241.0,371.39,300.84
2016,10,4,8,30,599.0,107.0,3.6,23.0,357.0,589.56,471.59
2016,10,4,8,45,329.5,160.0,3.8,23.5,300.5,441.37,351.83
2016,10,4,9,0,60.0,213.0,4.0,24.0,244.0,272.63,213.52
2016,10,4,9,15,129.0,241.0,4.05,24.0,315.0,369.73,290.13
2016,10,4,9,30,198.0,269.0,4.1,24.0,386.0,456.44,356.46
2016,10,4,9,45,119.0,271.0,4.15,24.5,342.5,390.85,303.05
2016,10,4,10,0,40.0,273.0,4.2,25.0,299.0,312.13,239.86
2016,10,4,10,15,171.5,301.5,4.15,25.0,423.5,462.78,356.67
2016,10,4,10,30,303.0,330.0,4.1,25.0,548.0,612.13,467.4
2016,10,4,10,45,162.5,307.0,4.1,25.5,424.5,453.31,346.3
2016,10,4,11,0,22.0,284.0,4.1,26.0,301.0,289.66,219.46
2016,10,4,11,15,399.5,222.5,4.05,26.0,540.0,571.76,439.4
2016,10,4,11,30,777.0,161.0,4.0,26.0,779.0,809.96,611.95
2016,10,4,11,45,804.5,147.0,4.0,26.5,794.5,801.33,602.85
2016,10,4,12,0,832.0,133.0,4.0,27.0,810.0,788.89,592.85
2016,10,4,12,15,832.0,133.0,3.95,27.0,811.5,765.56,576.38
2016,10,4,12,30,832.0,133.0,3.9,27.0,813.0,739.41,558.06
2016,10,4,12,45,830.0,133.0,3.85,27.0,806.0,709.17,535.81
2016,10,4,13,0,828.0,133.0,3.8,27.0,799.0,676.49,511.38
2016,10,4,13,15,823.5,132.0,3.7,27.0,783.5,639.05,483.02
2016,10,4,13,30,819.0,131.0,3.6,27.0,768.0,599.7,452.78
2016,10,4,13,45,814.5,127.5,3.5,27.5,745.5,556.39,418.26
2016,10,4,14,0,810.0,124.0,3.4,28.0,723.0,511.59,382.01
2016,10,4,14,15,800.0,122.0,3.3,28.0,692.0,464.34,343.91
2016,10,4,14,30,790.0,120.0,3.2,28.0,661.0,416.49,304.43
2016,10,4,14,45,775.5,117.0,3.1,28.0,623.5,365.84,262.07
2016,10,4,15,0,761.0,114.0,3.0,28.0,586.0,315.54,219.28
2016,10,4,15,15,742.0,110.5,2.9,28.0,542.5,264.32,175.8
2016,10,4,15,30,723.0,107.0,2.8,28.0,499.0,209.28,130.29
2016,10,4,15,45,697.5,102.0,2.75,28.5,450.5,158.45,90.93
2016,10,4,16,0,672.0,97.0,2.7,29.0,402.0,110.14,59.8
2016,10,4,16,15,635.0,91.0,2.4,28.5,350.5,63.66,48.09
2016,10,4,16,30,598.0,85.0,2.1,28.0,299.0,57.44,43.13
2016,10,4,16,45,544.5,77.0,1.85,28.0,247.0,54.09,40.37
2016,10,4,17,0,491.0,69.0,1.6,28.0,195.0,50.59,37.34
2016,10,4,17,15,408.0,58.0,1.45,27.0,145.0,44.16,31.78
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,36.08,24.53
2016,10,4,17,45,201.5,31.0,1.2,25.5,56.5,24.26,12.98
2016,10,4,18,0,78.0,15.0,1.1,25.0,18.0,14.3,0.0
2016,10,4,18,15,39.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,28.5,83.29,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,57.0,174.04,128.41
2016,10,5,7,15,294.0,52.5,2.35,22.5,103.5,251.55,198.19
2016,10,5,7,30,394.0,67.0,2.5,23.0,150.0,338.08,270.77
2016,10,5,7,45,468.0,76.0,2.7,23.5,203.0,412.08,331.19
2016,10,5,8,0,542.0,85.0,2.9,24.0,256.0,488.41,391.24
2016,10,5,8,15,587.0,92.5,2.9,24.5,308.5,545.76,434.15
2016,10,5,8,30,632.0,100.0,2.9,25.0,361.0,603.77,476.07
2016,10,5,8,45,399.5,161.5,2.9,26.0,334.0,508.36,397.88
2016,10,5,9,0,167.0,223.0,2.9,27.0,307.0,380.15,294.58
2016,10,5,9,15,155.5,246.0,2.85,27.5,330.5,396.58,305.37
2016,10,5,9,30,144.0,269.0,2.8,28.0,354.0,411.65,314.42
2016,10,5,9,45,469.5,193.0,2.75,28.5,496.5,619.67,471.87
2016,10,5,10,0,795.0,117.0,2.7,29.0,639.0,812.8,605.45
2016,10,5,10,15,806.5,119.5,2.65,29.0,673.0,827.0,611.91
2016,10,5,10,30,818.0,122.0,2.6,29.0,707.0,838.06,617.76
2016,10,5,10,45,827.5,123.0,2.55,29.5,734.0,842.54,618.11
2016,10,5,11,0,837.0,124.0,2.5,30.0,761.0,843.7,616.44
2016,10,5,11,15,842.5,125.0,2.45,30.0,779.5,838.16,611.74
2016,10,5,11,30,848.0,126.0,2.4,30.0,798.0,829.26,605.02
2016,10,5,11,45,862.5,119.5,2.4,30.5,811.0,812.9,592.67
2016,10,5,12,0,877.0,113.0,2.4,31.0,824.0,797.59,581.23
2016,10,5,12,15,877.0,113.0,2.4,31.0,825.5,774.12,565.59
2016,10,5,12,30,877.0,113.0,2.4,31.0,827.0,747.71,548.07
2016,10,5,12,45,876.0,112.5,2.4,31.5,820.0,717.32,526.39
2016,10,5,13,0,875.0,112.0,2.4,32.0,813.0,684.3,501.76
2016,10,5,13,15,870.5,111.0,2.4,32.0,797.0,646.16,474.22
2016,10,5,13,30,866.0,110.0,2.4,32.0,781.0,605.96,444.65
2016,10,5,13,45,860.0,108.0,2.45,32.0,757.5,562.19,412.02
2016,10,5,14,0,854.0,106.0,2.5,32.0,734.0,516.86,377.35
2016,10,5,14,15,844.5,104.0,2.55,32.0,702.5,468.63,339.56
2016,10,5,14,30,835.0,102.0,2.6,32.0,671.0,415.25,296.99
2016,10,5,14,45,822.5,99.5,2.65,32.0,633.0,363.62,254.57
2016,10,5,15,0,810.0,97.0,2.7,32.0,595.0,312.01,211.3
2016,10,5,15,15,792.0,94.0,2.7,31.5,550.5,258.95,167.19
2016,10,5,15,30,774.0,91.0,2.7,31.0,506.0,207.01,124.75
2016,10,5,15,45,749.5,86.5,2.75,31.0,457.5,154.4,84.9
2016,10,5,16,0,725.0,82.0,2.8,31.0,409.0,104.13,53.75
2016,10,5,16,15,689.5,77.5,2.6,30.5,356.5,51.12,37.25
2016,10,5,16,30,654.0,73.0,2.4,30.0,304.0,48.54,35.31
2016,10,5,16,45,602.5,66.0,2.2,29.5,251.0,45.55,32.92
2016,10,5,17,0,551.0,59.0,2.0,29.0,198.0,42.41,30.27
2016,10,5,17,15,467.0,50.0,1.85,28.0,147.0,37.33,25.86
2016,10,5,17,30,383.0,41.0,1.7,27.0,96.0,32.05,21.0
2016,10,5,17,45,244.5,27.0,1.55,26.5,56.5,21.63,10.46
2016,10,5,18,0,106.0,13.0,1.4,26.0,17.0,12.39,0.0
2016,10,5,18,15,53.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,85.85,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,181.41,132.46
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,260.13,203.77
2016,10,6,7,30,422.0,63.0,2.2,24.0,151.0,350.59,279.05
2016,10,6,7,45,512.0,67.5,2.4,24.5,206.0,428.81,342.6
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,511.39,407.13
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,567.09,448.29
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,623.33,487.81
2016,10,6,8,45,726.0,85.5,2.65,26.5,419.0,667.02,516.82
2016,10,6,9,0,764.0,87.0,2.7,27.0,471.0,713.77,547.4
2016,10,6,9,15,785.5,90.5,2.7,27.5,518.0,748.44,568.63
2016,10,6,9,30,807.0,94.0,2.7,28.0,565.0,780.9,588.09
2016,10,6,9,45,828.5,94.0,2.7,28.5,607.0,806.81,602.85
2016,10,6,10,0,850.0,94.0,2.7,29.0,649.0,824.04,611.7
2016,10,6,10,15,861.0,95.5,2.7,29.0,683.5,837.41,619.28
2016,10,6,10,30,872.0,97.0,2.7,29.0,718.0,847.55,624.84
2016,10,6,10,45,580.5,227.0,2.7,29.5,647.0,739.88,547.5
2016,10,6,11,0,289.0,357.0,2.7,30.0,576.0,613.55,451.71
2016,10,6,11,15,598.5,226.5,2.75,30.0,694.0,739.81,546.97
2016,10,6,11,30,908.0,96.0,2.8,30.0,812.0,839.75,615.62
2016,10,6,11,45,503.0,244.5,2.85,30.5,642.5,651.51,481.39
2016,10,6,12,0,98.0,393.0,2.9,31.0,473.0,451.58,331.14
2016,10,6,12,15,143.0,399.0,2.9,31.0,515.5,488.5,358.93
2016,10,6,12,30,188.0,405.0,2.9,31.0,558.0,517.4,379.74
2016,10,6,12,45,551.5,249.0,2.95,31.5,690.0,617.66,456.15
2016,10,6,13,0,915.0,93.0,3.0,32.0,822.0,689.17,509.0
2016,10,6,13,15,582.5,233.0,2.95,32.0,694.0,573.76,422.14
2016,10,6,13,30,250.0,373.0,2.9,32.0,566.0,477.8,349.66
2016,10,6,13,45,572.5,230.5,2.9,32.0,654.0,508.73,374.11
2016,10,6,14,0,895.0,88.0,2.9,32.0,742.0,517.46,378.9
2016,10,6,14,15,886.0,86.5,2.9,32.0,710.0,468.18,339.51
2016,10,6,14,30,877.0,85.0,2.9,32.0,678.0,417.94,298.59
2016,10,6,14,45,852.5,88.0,2.9,32.0,637.0,365.49,255.24
2016,10,6,15,0,828.0,91.0,2.9,32.0,596.0,308.57,208.02
2016,10,6,15,15,809.5,88.5,2.9,31.5,551.5,254.97,163.35
2016,10,6,15,30,791.0,86.0,2.9,31.0,507.0,202.49,120.51
2016,10,6,15,45,765.0,82.5,2.9,31.0,457.5,149.7,80.86
2016,10,6,16,0,739.0,79.0,2.9,31.0,408.0,99.39,50.58
2016,10,6,16,15,703.0,74.5,2.65,30.5,355.5,52.61,38.51
2016,10,6,16,30,667.0,70.0,2.4,30.0,303.0,46.54,33.64
2016,10,6,16,45,610.5,64.0,2.2,29.5,249.0,44.21,31.79
2016,10,6,17,0,554.0,58.0,2.0,29.0,195.0,41.81,29.76
2016,10,6,17,15,468.5,49.0,1.85,28.0,144.0,36.69,25.29
2016,10,6,17,30,383.0,40.0,1.7,27.0,93.0,31.37,20.36
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,20.89,9.36
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,11.44,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.0,0.5,22.5,28.5,73.68,0.0
2016,10,7,7,0,256.0,32.0,0.6,23.0,57.0,195.9,141.48
2016,10,7,7,15,361.0,43.5,0.75,23.5,104.0,276.98,214.96
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,366.45,288.43
2016,10,7,7,45,551.0,59.0,1.1,24.5,205.5,441.4,348.53
2016,10,7,8,0,636.0,63.0,1.3,25.0,260.0,520.75,409.6
2016,10,7,8,15,676.0,68.0,1.55,25.5,312.5,570.77,446.94
2016,10,7,8,30,716.0,73.0,1.8,26.0,365.0,624.73,485.06
2016,10,7,8,45,358.0,40.5,2.05,26.5,186.5,330.17,262.66
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.42,0.34
2016,10,7,9,15,0.0,16.0,2.5,27.0,16.0,14.86,6.38
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,22.3,12.35
2016,10,7,9,45,0.0,64.0,2.95,27.5,64.0,59.6,42.02
2016,10,7,10,0,0.0,104.0,3.2,28.0,104.0,97.25,71.45
2016,10,7,10,15,0.0,109.5,3.4,28.0,109.5,102.48,75.35
2016,10,7,10,30,0.0,115.0,3.6,28.0,115.0,107.7,79.28
2016,10,7,10,45,29.0,227.0,3.8,28.0,248.5,247.5,187.48
2016,10,7,11,0,58.0,339.0,4.0,28.0,382.0,383.97,289.37
2016,10,7,11,15,43.0,324.5,4.2,28.0,357.0,353.2,265.64
2016,10,7,11,30,28.0,310.0,4.4,28.0,332.0,323.32,243.0
2016,10,7,11,45,37.5,331.5,4.6,28.0,361.5,348.88,262.27
2016,10,7,12,0,47.0,353.0,4.8,28.0,391.0,373.36,280.55
2016,10,7,12,15,99.0,377.5,4.95,28.0,458.0,431.01,324.22
2016,10,7,12,30,151.0,402.0,5.1,28.0,525.0,487.26,366.15
2016,10,7,12,45,247.5,383.0,5.25,28.0,581.0,527.75,397.42
2016,10,7,13,0,344.0,364.0,5.4,28.0,637.0,559.06,421.46
2016,10,7,13,15,562.5,257.5,5.45,27.5,693.5,580.44,440.75
2016,10,7,13,30,781.0,151.0,5.5,27.0,750.0,585.52,446.56
2016,10,7,13,45,397.0,195.5,5.55,27.0,500.0,383.16,292.59
2016,10,7,14,0,13.0,240.0,5.6,27.0,250.0,225.19,170.38
2016,10,7,14,15,89.0,280.0,5.55,26.5,340.5,285.82,217.27
2016,10,7,14,30,165.0,320.0,5.5,26.0,431.0,334.39,253.4
2016,10,7,14,45,82.5,239.5,5.5,26.0,295.0,236.11,178.95
2016,10,7,15,0,0.0,159.0,5.5,26.0,159.0,144.84,109.88
2016,10,7,15,15,18.5,184.5,5.4,25.5,194.5,169.35,129.17
2016,10,7,15,30,37.0,210.0,5.3,25.0,230.0,182.35,139.17
2016,10,7,15,45,39.5,192.5,5.25,24.5,212.0,163.84,125.07
2016,10,7,16,0,42.0,175.0,5.2,24.0,194.0,145.03,111.08
2016,10,7,16,15,36.0,153.0,5.1,23.5,168.0,123.66,100.29
2016,10,7,16,30,30.0,131.0,5.0,23.0,142.0,107.31,86.82
2016,10,7,16,45,23.0,109.0,4.9,23.0,116.5,90.54,72.55
2016,10,7,17,0,16.0,87.0,4.8,23.0,91.0,75.94,59.85
2016,10,7,17,15,8.0,64.5,4.6,22.0,66.5,56.97,43.31
2016,10,7,17,30,0.0,42.0,4.4,21.0,42.0,37.78,26.25
2016,10,7,17,45,0.0,24.0,4.2,20.5,24.0,21.93,9.67
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,5.72,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.0,73.84,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,56.0,196.09,146.46
2016,10,8,7,15,361.5,44.5,3.65,14.5,104.0,277.29,225.28
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,366.8,303.4
2016,10,8,7,45,531.0,65.5,3.75,16.0,205.0,435.32,361.1
2016,10,8,8,0,597.0,74.0,3.8,17.0,258.0,506.97,418.65
2016,10,8,8,15,640.0,80.5,3.7,17.5,311.0,562.81,461.84
2016,10,8,8,30,683.0,87.0,3.6,18.0,364.0,619.14,503.52
2016,10,8,8,45,713.5,91.5,3.55,18.5,415.0,663.66,534.28
2016,10,8,9,0,744.0,96.0,3.5,19.0,466.0,707.11,563.52
2016,10,8,9,15,766.0,100.0,3.4,19.5,512.5,738.65,583.19
2016,10,8,9,30,788.0,104.0,3.3,20.0,559.0,771.44,603.48
2016,10,8,9,45,805.5,106.0,3.25,21.0,600.0,795.82,616.51
2016,10,8,10,0,823.0,108.0,3.2,22.0,641.0,817.41,627.47
2016,10,8,10,15,834.5,110.5,3.15,22.5,675.0,831.54,634.37
2016,10,8,10,30,846.0,113.0,3.1,23.0,709.0,842.45,639.15
2016,10,8,10,45,856.0,113.5,3.1,23.5,736.5,846.57,639.67
2016,10,8,11,0,866.0,114.0,3.1,24.0,764.0,842.26,634.6
2016,10,8,11,15,871.5,115.0,3.0,24.5,783.0,836.82,628.39
2016,10,8,11,30,877.0,116.0,2.9,25.0,802.0,828.0,620.05
2016,10,8,11,45,881.5,115.5,2.85,25.5,812.5,813.53,608.35
2016,10,8,12,0,886.0,115.0,2.8,26.0,823.0,795.78,594.61
2016,10,8,12,15,886.5,115.0,2.8,26.0,824.5,772.3,578.53
2016,10,8,12,30,887.0,115.0,2.8,26.0,826.0,745.84,560.45
2016,10,8,12,45,887.0,113.5,2.8,26.5,819.0,714.77,537.12
2016,10,8,13,0,887.0,112.0,2.8,27.0,812.0,681.0,511.24
2016,10,8,13,15,596.0,234.0,2.8,27.0,700.0,577.8,432.99
2016,10,8,13,30,305.0,356.0,2.8,27.0,588.0,490.5,366.22
2016,10,8,13,45,316.5,340.5,2.85,27.5,575.0,464.85,346.86
2016,10,8,14,0,328.0,325.0,2.9,28.0,562.0,437.84,325.81
2016,10,8,14,15,588.5,213.5,2.9,27.5,615.5,434.49,321.82
2016,10,8,14,30,849.0,102.0,2.9,27.0,669.0,409.7,298.1
2016,10,8,14,45,832.5,101.0,2.9,27.0,629.5,357.47,253.89
2016,10,8,15,0,816.0,100.0,2.9,27.0,590.0,305.64,209.45
2016,10,8,15,15,796.5,96.5,2.9,27.0,545.0,251.74,163.58
2016,10,8,15,30,777.0,93.0,2.9,27.0,500.0,199.13,120.14
2016,10,8,15,45,756.0,87.5,2.9,27.0,451.5,146.26,80.45
2016,10,8,16,0,735.0,82.0,2.9,27.0,403.0,95.35,50.59
2016,10,8,16,15,698.0,77.0,2.7,26.5,350.0,49.86,36.89
2016,10,8,16,30,661.0,72.0,2.5,26.0,297.0,48.51,35.95
2016,10,8,16,45,611.0,64.5,2.3,25.5,243.5,45.07,33.11
2016,10,8,17,0,561.0,57.0,2.1,25.0,190.0,41.46,29.97
2016,10,8,17,15,473.0,47.5,1.95,24.0,139.0,35.85,24.98
2016,10,8,17,30,385.0,38.0,1.8,23.0,88.0,30.0,19.45
2016,10,8,17,45,239.0,24.0,1.65,22.0,49.5,19.4,6.92
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,9.53,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,12.5,31.0,100.28,0.0
2016,10,9,7,0,387.0,27.0,2.2,13.0,62.0,254.56,188.87
2016,10,9,7,15,494.0,35.5,2.25,13.5,113.5,337.22,273.08
2016,10,9,7,30,601.0,44.0,2.3,14.0,165.0,424.25,349.18
2016,10,9,7,45,662.0,50.0,2.4,15.0,221.0,491.87,405.67
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,561.92,461.08
2016,10,9,8,15,701.0,68.0,2.6,17.0,315.5,583.86,476.34
2016,10,9,8,30,679.0,80.0,2.7,18.0,354.0,605.41,490.01
2016,10,9,8,45,579.0,122.0,2.85,19.0,377.0,596.43,479.07
2016,10,9,9,0,479.0,164.0,3.0,20.0,400.0,573.73,457.38
2016,10,9,9,15,456.0,189.5,2.9,20.5,431.5,590.99,467.14
2016,10,9,9,30,433.0,215.0,2.8,21.0,463.0,604.92,473.99
2016,10,9,9,45,675.5,148.0,2.75,21.5,568.0,737.25,572.37
2016,10,9,10,0,918.0,81.0,2.7,22.0,673.0,856.39,652.18
2016,10,9,10,15,928.0,82.5,2.7,22.0,708.0,869.18,658.56
2016,10,9,10,30,938.0,84.0,2.7,22.0,743.0,878.49,663.62
2016,10,9,10,45,945.0,85.5,2.7,22.5,770.5,881.7,663.41
2016,10,9,11,0,952.0,87.0,2.7,23.0,798.0,881.24,660.92
2016,10,9,11,15,956.5,87.5,2.7,23.0,817.0,873.97,655.28
2016,10,9,11,30,961.0,88.0,2.7,23.0,836.0,863.05,647.38
2016,10,9,11,45,960.0,90.5,2.75,23.5,845.5,846.23,634.73
2016,10,9,12,0,959.0,93.0,2.8,24.0,855.0,825.95,619.88
2016,10,9,12,15,959.0,93.0,2.85,24.0,856.5,800.61,602.84
2016,10,9,12,30,959.0,93.0,2.9,24.0,858.0,772.06,583.58
2016,10,9,12,45,957.0,93.0,2.95,24.5,850.5,739.08,559.71
2016,10,9,13,0,955.0,93.0,3.0,25.0,843.0,703.27,532.27
2016,10,9,13,15,951.5,92.5,3.05,25.0,826.5,663.43,502.45
2016,10,9,13,30,948.0,92.0,3.1,25.0,810.0,621.21,470.18
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.0,574.73,433.92
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,526.6,395.4
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.0,475.55,354.19
2016,10,9,14,30,915.0,88.0,3.2,24.0,694.0,423.47,310.85
2016,10,9,14,45,746.5,132.5,3.2,24.0,608.0,348.4,251.55
2016,10,9,15,0,578.0,177.0,3.2,24.0,522.0,297.01,211.84
2016,10,9,15,15,715.0,128.5,3.05,23.5,522.0,252.02,168.77
2016,10,9,15,30,852.0,80.0,2.9,23.0,522.0,197.27,117.35
2016,10,9,15,45,833.5,70.0,2.75,23.0,467.0,137.04,71.54
2016,10,9,16,0,815.0,60.0,2.6,23.0,412.0,85.27,42.34
2016,10,9,16,15,761.0,63.5,2.3,22.0,358.0,44.64,33.14
2016,10,9,16,30,707.0,67.0,2.0,21.0,304.0,49.59,37.7
2016,10,9,16,45,651.5,61.0,1.75,20.5,248.5,42.59,31.68
2016,10,9,17,0,596.0,55.0,1.5,20.0,193.0,40.06,29.43
2016,10,9,17,15,504.5,46.0,1.5,19.5,140.5,34.8,24.57
2016,10,9,17,30,413.0,37.0,1.5,19.0,88.0,29.33,19.18
2016,10,9,17,45,206.5,18.5,1.5,18.5,44.0,14.38,2.86
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
