Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.5,14.0,0.85,12.5,28.5,86.36,0.0
2016,10,10,7,0,325.0,28.0,0.8,13.0,57.0,224.01,162.97
2016,10,10,7,15,434.0,39.5,0.8,13.5,107.5,308.65,247.32
2016,10,10,7,30,543.0,51.0,0.8,14.0,158.0,402.3,326.58
2016,10,10,7,45,608.0,58.5,0.8,15.0,213.5,471.23,382.16
2016,10,10,8,0,673.0,66.0,0.8,16.0,269.0,543.17,436.91
2016,10,10,8,15,715.5,71.5,0.75,17.0,325.0,599.47,476.63
2016,10,10,8,30,758.0,77.0,0.7,18.0,381.0,652.74,511.25
2016,10,10,8,45,787.5,81.5,0.65,19.0,433.5,698.61,538.86
2016,10,10,9,0,817.0,86.0,0.6,20.0,486.0,743.04,564.46
2016,10,10,9,15,838.0,89.0,0.7,20.5,534.5,777.25,585.79
2016,10,10,9,30,859.0,92.0,0.8,21.0,583.0,809.04,605.4
2016,10,10,9,45,874.0,95.0,0.9,22.0,625.5,833.24,618.69
2016,10,10,10,0,889.0,98.0,1.0,23.0,668.0,848.44,626.06
2016,10,10,10,15,900.0,100.0,1.0,23.5,703.5,862.06,632.26
2016,10,10,10,30,911.0,102.0,1.0,24.0,739.0,872.3,636.35
2016,10,10,10,45,918.5,103.5,1.0,24.5,766.5,875.6,636.11
2016,10,10,11,0,926.0,105.0,1.0,25.0,794.0,875.32,633.82
2016,10,10,11,15,931.0,106.0,1.0,25.0,813.0,868.87,629.0
2016,10,10,11,30,936.0,107.0,1.0,25.0,832.0,858.83,622.1
2016,10,10,11,45,942.0,105.5,1.05,25.5,843.5,843.5,611.49
2016,10,10,12,0,948.0,104.0,1.1,26.0,855.0,824.65,598.72
2016,10,10,12,15,948.5,104.0,1.1,26.0,856.0,799.73,582.59
2016,10,10,12,30,949.0,104.0,1.1,26.0,857.0,771.63,564.42
2016,10,10,12,45,947.0,104.0,1.15,26.5,849.0,738.77,541.63
2016,10,10,13,0,945.0,104.0,1.2,27.0,841.0,703.12,515.94
2016,10,10,13,15,940.5,103.0,1.2,27.0,824.0,662.43,486.79
2016,10,10,13,30,936.0,102.0,1.2,27.0,807.0,619.5,455.37
2016,10,10,13,45,929.0,100.5,1.3,27.0,781.5,572.79,421.08
2016,10,10,14,0,922.0,99.0,1.4,27.0,756.0,524.44,384.35
2016,10,10,14,15,912.0,97.5,1.4,27.0,723.0,473.41,343.93
2016,10,10,14,30,902.0,96.0,1.4,27.0,690.0,421.48,301.61
2016,10,10,14,45,890.5,92.5,1.45,27.0,650.0,366.73,256.23
2016,10,10,15,0,879.0,89.0,1.5,27.0,610.0,311.75,209.77
2016,10,10,15,15,860.0,86.5,1.55,27.0,563.5,250.19,158.49
2016,10,10,15,30,841.0,84.0,1.6,27.0,517.0,195.2,113.76
2016,10,10,15,45,816.0,80.0,1.7,27.0,465.5,139.79,73.51
2016,10,10,16,0,791.0,76.0,1.8,27.0,414.0,86.72,44.76
2016,10,10,16,15,754.0,71.0,1.6,26.0,359.0,50.86,37.85
2016,10,10,16,30,717.0,66.0,1.4,25.0,304.0,48.99,36.54
2016,10,10,16,45,661.5,59.5,1.25,24.5,248.0,41.62,30.3
2016,10,10,17,0,606.0,53.0,1.1,24.0,192.0,38.61,27.65
2016,10,10,17,15,513.5,44.0,1.1,22.5,139.0,33.26,22.88
2016,10,10,17,30,421.0,35.0,1.1,21.0,86.0,27.69,17.52
2016,10,10,17,45,210.5,17.5,1.15,20.0,43.0,13.61,1.17
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.95,14.5,27.5,83.72,0.0
2016,10,11,7,0,315.0,28.0,0.9,15.0,55.0,217.99,154.98
2016,10,11,7,15,426.0,39.0,1.0,15.5,105.0,302.56,240.77
2016,10,11,7,30,537.0,50.0,1.1,16.0,155.0,396.05,320.28
2016,10,11,7,45,600.5,57.5,1.25,17.0,209.5,463.56,375.72
2016,10,11,8,0,664.0,65.0,1.4,18.0,264.0,534.0,430.72
2016,10,11,8,15,706.5,70.5,1.4,19.0,318.5,589.81,471.29
2016,10,11,8,30,749.0,76.0,1.4,20.0,373.0,642.68,507.09
2016,10,11,8,45,778.5,80.0,1.45,21.0,425.0,687.56,535.84
2016,10,11,9,0,808.0,84.0,1.5,22.0,477.0,731.05,562.82
2016,10,11,9,15,828.5,87.0,1.55,23.0,524.5,764.56,582.23
2016,10,11,9,30,849.0,90.0,1.6,24.0,572.0,795.67,599.74
2016,10,11,9,45,865.0,92.5,1.7,25.0,614.0,819.88,612.87
2016,10,11,10,0,881.0,95.0,1.8,26.0,656.0,835.29,620.07
2016,10,11,10,15,891.5,96.5,1.8,26.0,691.0,847.86,627.0
2016,10,11,10,30,902.0,98.0,1.8,26.0,726.0,857.1,631.85
2016,10,11,10,45,910.0,99.5,1.8,26.5,753.0,860.82,631.98
2016,10,11,11,0,918.0,101.0,1.8,27.0,780.0,860.99,629.99
2016,10,11,11,15,923.0,101.5,1.85,27.5,799.0,854.11,624.05
2016,10,11,11,30,928.0,102.0,1.9,28.0,818.0,843.69,615.99
2016,10,11,11,45,933.0,101.0,2.0,28.5,828.5,828.24,605.21
2016,10,11,12,0,938.0,100.0,2.1,29.0,839.0,809.32,592.21
2016,10,11,12,15,938.0,100.5,2.1,29.0,840.0,784.81,575.94
2016,10,11,12,30,938.0,101.0,2.1,29.0,841.0,757.15,557.62
2016,10,11,12,45,937.0,100.0,2.15,29.5,833.5,724.39,534.02
2016,10,11,13,0,936.0,99.0,2.2,30.0,826.0,688.84,507.68
2016,10,11,13,15,931.5,98.5,2.25,30.0,809.5,649.02,478.8
2016,10,11,13,30,927.0,98.0,2.3,30.0,793.0,606.97,447.6
2016,10,11,13,45,921.5,96.0,2.35,30.0,768.0,561.04,412.78
2016,10,11,14,0,916.0,94.0,2.4,30.0,743.0,513.38,375.66
2016,10,11,14,15,906.5,92.5,2.4,30.0,710.5,462.96,335.27
2016,10,11,14,30,897.0,91.0,2.4,30.0,678.0,411.6,293.04
2016,10,11,14,45,880.5,90.0,2.4,30.0,637.0,357.72,248.07
2016,10,11,15,0,864.0,89.0,2.4,30.0,596.0,298.65,198.64
2016,10,11,15,15,845.5,86.0,2.35,29.5,550.5,243.14,152.36
2016,10,11,15,30,827.0,83.0,2.3,29.0,505.0,188.73,108.63
2016,10,11,15,45,801.5,79.0,2.3,29.0,454.0,134.19,69.65
2016,10,11,16,0,776.0,75.0,2.3,29.0,403.0,82.08,42.51
2016,10,11,16,15,739.0,70.5,2.0,28.0,349.0,50.62,37.32
2016,10,11,16,30,702.0,66.0,1.7,27.0,295.0,49.18,36.37
2016,10,11,16,45,647.0,59.5,1.45,26.5,240.0,41.79,30.16
2016,10,11,17,0,592.0,53.0,1.2,26.0,185.0,38.8,27.53
2016,10,11,17,15,498.0,43.5,1.2,24.5,133.0,33.0,22.41
2016,10,11,17,30,404.0,34.0,1.2,23.0,81.0,26.96,16.62
2016,10,11,17,45,202.0,17.0,1.25,22.0,40.5,13.29,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,17.5,25.5,67.64,0.0
2016,10,12,7,0,238.0,31.0,2.0,18.0,51.0,182.41,125.83
2016,10,12,7,15,350.0,44.0,2.2,19.0,98.5,266.09,210.16
2016,10,12,7,30,462.0,57.0,2.4,20.0,146.0,359.34,289.26
2016,10,12,7,45,539.5,64.0,2.6,21.0,200.0,432.32,349.5
2016,10,12,8,0,617.0,71.0,2.8,22.0,254.0,508.95,409.95
2016,10,12,8,15,661.0,77.0,2.9,22.5,308.0,564.77,452.53
2016,10,12,8,30,705.0,83.0,3.0,23.0,362.0,621.05,493.88
2016,10,12,8,45,743.0,85.5,3.2,24.0,414.0,665.19,523.47
2016,10,12,9,0,781.0,88.0,3.4,25.0,466.0,712.45,554.63
2016,10,12,9,15,802.5,91.0,3.45,25.5,513.0,746.08,575.86
2016,10,12,9,30,824.0,94.0,3.5,26.0,560.0,777.42,595.28
2016,10,12,9,45,842.0,95.5,3.55,26.5,601.5,801.64,609.53
2016,10,12,10,0,860.0,97.0,3.6,27.0,643.0,822.99,621.79
2016,10,12,10,15,871.0,99.0,3.6,27.5,677.0,830.49,624.27
2016,10,12,10,30,882.0,101.0,3.6,28.0,711.0,840.52,628.72
2016,10,12,10,45,890.0,102.5,3.6,28.5,737.5,844.16,628.9
2016,10,12,11,0,898.0,104.0,3.6,29.0,764.0,844.34,626.92
2016,10,12,11,15,902.5,104.5,3.55,29.5,782.5,837.15,619.87
2016,10,12,11,30,907.0,105.0,3.5,30.0,801.0,826.52,610.73
2016,10,12,11,45,910.0,105.5,3.5,30.5,811.0,811.3,598.91
2016,10,12,12,0,913.0,106.0,3.5,31.0,821.0,792.73,584.99
2016,10,12,12,15,913.0,106.0,3.45,31.0,822.0,768.23,568.11
2016,10,12,12,30,913.0,106.0,3.4,31.0,823.0,740.69,549.23
2016,10,12,12,45,911.5,105.0,3.4,31.5,815.0,708.3,524.67
2016,10,12,13,0,910.0,104.0,3.4,32.0,807.0,673.23,497.93
2016,10,12,13,15,905.5,103.0,3.3,32.0,790.5,633.87,468.4
2016,10,12,13,30,901.0,102.0,3.2,32.0,774.0,592.36,436.75
2016,10,12,13,45,894.0,101.0,3.15,32.0,749.0,547.63,402.21
2016,10,12,14,0,887.0,100.0,3.1,32.0,724.0,501.35,365.66
2016,10,12,14,15,877.0,98.0,3.05,32.0,691.5,451.63,325.68
2016,10,12,14,30,867.0,96.0,3.0,32.0,659.0,401.1,284.08
2016,10,12,14,45,851.5,94.0,2.95,32.0,619.5,343.31,236.38
2016,10,12,15,0,836.0,92.0,2.9,32.0,580.0,290.29,191.63
2016,10,12,15,15,816.5,89.0,2.8,31.5,534.5,236.16,146.84
2016,10,12,15,30,797.0,86.0,2.7,31.0,489.0,183.3,104.87
2016,10,12,15,45,769.0,82.5,2.6,31.0,439.0,130.76,68.17
2016,10,12,16,0,741.0,79.0,2.5,31.0,389.0,80.97,43.5
2016,10,12,16,15,702.0,74.0,2.15,30.0,335.5,48.57,35.28
2016,10,12,16,30,663.0,69.0,1.8,29.0,282.0,47.11,34.3
2016,10,12,16,45,602.5,62.0,1.5,28.5,228.0,43.94,31.68
2016,10,12,17,0,542.0,55.0,1.2,28.0,174.0,40.65,28.81
2016,10,12,17,15,445.5,45.0,1.15,27.0,124.0,34.51,23.35
2016,10,12,17,30,349.0,35.0,1.1,26.0,74.0,28.11,17.16
2016,10,12,17,45,174.5,17.5,1.1,25.0,37.0,13.89,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,10.0,1.65,18.0,10.0,9.53,0.0
2016,10,13,7,0,0.0,20.0,1.9,18.0,20.0,18.57,7.55
2016,10,13,7,15,0.0,40.5,1.95,18.5,40.5,40.68,27.65
2016,10,13,7,30,0.0,61.0,2.0,19.0,61.0,62.05,45.99
2016,10,13,7,45,5.5,83.0,2.05,19.5,85.0,87.93,67.9
2016,10,13,8,0,11.0,105.0,2.1,20.0,109.0,113.71,89.31
2016,10,13,8,15,17.5,126.0,2.0,20.5,132.5,139.03,109.89
2016,10,13,8,30,24.0,147.0,1.9,21.0,156.0,164.53,130.15
2016,10,13,8,45,27.0,167.5,1.85,21.5,179.0,197.15,155.54
2016,10,13,9,0,30.0,188.0,1.8,22.0,202.0,220.19,172.85
2016,10,13,9,15,32.0,206.5,1.55,22.5,223.0,239.96,187.14
2016,10,13,9,30,34.0,225.0,1.3,23.0,244.0,259.55,200.97
2016,10,13,9,45,137.5,256.5,1.1,23.5,342.0,386.19,297.65
2016,10,13,10,0,241.0,288.0,0.9,24.0,440.0,502.37,380.96
2016,10,13,10,15,243.5,303.5,0.8,24.5,464.0,518.27,388.78
2016,10,13,10,30,246.0,319.0,0.7,25.0,488.0,532.98,396.48
2016,10,13,10,45,243.0,335.0,0.65,26.0,507.5,542.48,399.95
2016,10,13,11,0,240.0,351.0,0.6,27.0,527.0,550.69,402.55
2016,10,13,11,15,343.5,329.0,0.75,27.5,588.0,611.78,446.22
2016,10,13,11,30,447.0,307.0,0.9,28.0,649.0,667.57,484.99
2016,10,13,11,45,640.5,220.5,1.1,28.5,716.0,720.61,524.52
2016,10,13,12,0,834.0,134.0,1.3,29.0,783.0,760.61,554.08
2016,10,13,12,15,834.0,134.0,1.5,29.0,784.0,736.94,539.53
2016,10,13,12,30,834.0,134.0,1.7,29.0,785.0,710.48,522.53
2016,10,13,12,45,703.0,200.0,1.9,29.5,745.5,656.52,482.77
2016,10,13,13,0,572.0,266.0,2.1,30.0,706.0,605.14,444.54
2016,10,13,13,15,522.0,275.5,2.15,30.0,670.5,557.75,410.46
2016,10,13,13,30,472.0,285.0,2.2,30.0,635.0,512.53,377.44
2016,10,13,13,45,423.0,293.5,2.3,30.0,599.0,469.65,345.86
2016,10,13,14,0,374.0,302.0,2.4,30.0,563.0,432.2,317.85
2016,10,13,14,15,590.5,205.0,2.4,29.5,596.0,415.35,303.41
2016,10,13,14,30,807.0,108.0,2.4,29.0,629.0,381.76,273.12
2016,10,13,14,45,758.5,118.5,2.4,29.0,584.5,332.05,231.99
2016,10,13,15,0,710.0,129.0,2.4,29.0,540.0,280.95,190.0
2016,10,13,15,15,503.5,168.0,2.35,28.5,448.0,229.82,155.04
2016,10,13,15,30,297.0,207.0,2.3,28.0,356.0,202.79,141.9
2016,10,13,15,45,451.0,156.5,2.25,28.0,356.0,152.52,98.67
2016,10,13,16,0,605.0,106.0,2.2,28.0,356.0,89.59,55.03
2016,10,13,16,15,561.0,98.0,2.0,27.5,305.0,67.27,51.48
2016,10,13,16,30,517.0,90.0,1.8,27.0,254.0,64.35,49.22
2016,10,13,16,45,453.0,79.5,1.65,26.5,203.5,57.94,43.85
2016,10,13,17,0,389.0,69.0,1.5,26.0,153.0,51.55,38.27
2016,10,13,17,15,295.0,54.0,1.45,25.5,107.0,41.24,29.11
2016,10,13,17,30,201.0,39.0,1.4,25.0,61.0,30.46,18.96
2016,10,13,17,45,100.5,19.5,1.35,24.5,30.5,15.43,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.5,15.0,0.9,19.5,20.5,45.26,0.0
2016,10,14,7,0,141.0,30.0,1.0,20.0,41.0,131.15,83.99
2016,10,14,7,15,246.0,46.0,1.1,20.5,84.5,211.77,164.6
2016,10,14,7,30,351.0,62.0,1.2,21.0,128.0,298.14,237.48
2016,10,14,7,45,175.5,63.0,1.35,21.5,96.0,189.68,152.31
2016,10,14,8,0,0.0,64.0,1.5,22.0,64.0,60.07,44.19
2016,10,14,8,15,0.0,73.5,1.6,22.5,73.5,69.04,51.58
2016,10,14,8,30,0.0,83.0,1.7,23.0,83.0,78.05,58.71
2016,10,14,8,45,0.0,68.0,1.8,23.5,68.0,63.26,46.36
2016,10,14,9,0,0.0,53.0,1.9,24.0,53.0,49.28,34.74
2016,10,14,9,15,8.0,126.5,1.9,24.5,131.0,126.45,96.8
2016,10,14,9,30,16.0,200.0,1.9,25.0,209.0,207.65,159.94
2016,10,14,9,45,25.5,227.0,1.95,25.5,243.0,241.86,185.54
2016,10,14,10,0,35.0,254.0,2.0,26.0,277.0,286.73,218.87
2016,10,14,10,15,114.5,290.5,2.0,26.5,368.5,398.43,302.98
2016,10,14,10,30,194.0,327.0,2.0,27.0,460.0,498.34,375.24
2016,10,14,10,45,188.5,341.0,2.0,27.5,474.5,503.68,376.77
2016,10,14,11,0,183.0,355.0,2.0,28.0,489.0,508.06,378.22
2016,10,14,11,15,300.0,337.5,1.95,28.0,562.5,584.45,433.92
2016,10,14,11,30,417.0,320.0,1.9,28.0,636.0,648.83,479.53
2016,10,14,11,45,635.5,219.0,1.9,28.0,708.0,712.65,527.08
2016,10,14,12,0,854.0,118.0,1.9,28.0,780.0,753.41,556.95
2016,10,14,12,15,854.5,118.0,1.9,28.0,781.5,730.5,540.99
2016,10,14,12,30,855.0,118.0,1.9,28.0,783.0,704.73,522.73
2016,10,14,12,45,855.0,116.5,1.9,28.5,776.0,674.49,499.91
2016,10,14,13,0,855.0,115.0,1.9,29.0,769.0,641.68,475.0
2016,10,14,13,15,850.5,114.5,1.9,29.0,753.0,604.69,447.61
2016,10,14,13,30,846.0,114.0,1.9,29.0,737.0,564.01,417.02
2016,10,14,13,45,840.0,112.0,1.9,29.0,713.5,520.45,383.6
2016,10,14,14,0,834.0,110.0,1.9,29.0,690.0,475.47,348.2
2016,10,14,14,15,823.5,108.0,1.9,29.0,658.5,427.44,309.61
2016,10,14,14,30,813.0,106.0,1.9,29.0,627.0,378.83,269.56
2016,10,14,14,45,797.5,103.0,1.9,29.0,588.5,327.49,226.73
2016,10,14,15,0,782.0,100.0,1.9,29.0,550.0,276.58,183.76
2016,10,14,15,15,761.5,97.0,1.9,29.0,506.0,225.36,141.19
2016,10,14,15,30,741.0,94.0,1.9,29.0,462.0,175.61,101.9
2016,10,14,15,45,711.0,89.5,1.95,29.0,413.0,120.33,63.73
2016,10,14,16,0,681.0,85.0,2.0,29.0,364.0,72.83,41.49
2016,10,14,16,15,639.5,79.5,1.85,28.5,312.5,53.01,39.29
2016,10,14,16,30,598.0,74.0,1.7,28.0,261.0,51.4,38.1
2016,10,14,16,45,534.0,66.0,1.55,27.5,209.0,47.61,34.92
2016,10,14,17,0,470.0,58.0,1.4,27.0,157.0,43.68,31.44
2016,10,14,17,15,369.0,46.5,1.3,26.0,110.0,36.3,24.86
2016,10,14,17,30,268.0,35.0,1.2,25.0,63.0,27.36,16.26
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.5,13.85,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,48.32,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,136.59,84.54
2016,10,15,7,15,270.5,44.0,3.25,21.5,85.0,221.21,172.12
2016,10,15,7,30,383.0,59.0,3.4,22.0,129.0,311.21,249.11
2016,10,15,7,45,460.0,68.0,3.6,22.5,180.5,383.71,309.95
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,458.98,370.82
2016,10,15,8,15,268.5,93.0,3.95,23.5,170.5,308.72,249.6
2016,10,15,8,30,0.0,109.0,4.1,24.0,109.0,105.47,80.6
2016,10,15,8,45,3.5,135.0,4.35,24.5,136.5,134.21,103.64
2016,10,15,9,0,7.0,161.0,4.6,25.0,164.0,162.9,126.06
2016,10,15,9,15,9.5,176.5,4.6,25.5,181.5,179.5,138.56
2016,10,15,9,30,12.0,192.0,4.6,26.0,199.0,196.14,150.95
2016,10,15,9,45,97.0,242.0,4.65,27.0,302.5,325.77,252.29
2016,10,15,10,0,182.0,292.0,4.7,28.0,406.0,457.71,351.09
2016,10,15,10,15,178.5,309.5,4.65,28.0,426.0,470.49,358.98
2016,10,15,10,30,175.0,327.0,4.6,28.0,446.0,482.24,366.5
2016,10,15,10,45,506.0,223.0,4.6,28.5,586.0,654.63,498.38
2016,10,15,11,0,837.0,119.0,4.6,29.0,726.0,805.48,606.03
2016,10,15,11,15,842.5,120.0,4.6,29.5,744.0,799.36,599.02
2016,10,15,11,30,848.0,121.0,4.6,30.0,762.0,789.94,590.82
2016,10,15,11,45,489.5,251.0,4.6,30.5,622.0,628.38,470.63
2016,10,15,12,0,131.0,381.0,4.6,31.0,482.0,464.77,344.64
2016,10,15,12,15,216.0,373.0,4.55,31.0,540.0,509.61,378.84
2016,10,15,12,30,301.0,365.0,4.5,31.0,598.0,552.01,409.92
2016,10,15,12,45,291.0,363.5,4.5,31.0,587.0,529.07,392.76
2016,10,15,13,0,281.0,362.0,4.5,31.0,576.0,505.91,375.61
2016,10,15,13,15,574.0,233.5,4.5,31.0,658.0,546.14,407.68
2016,10,15,13,30,867.0,105.0,4.5,31.0,740.0,565.52,422.06
2016,10,15,13,45,587.0,209.5,4.5,31.5,633.5,475.58,352.34
2016,10,15,14,0,307.0,314.0,4.5,32.0,527.0,408.59,301.1
2016,10,15,14,15,572.0,205.0,4.45,32.0,578.0,402.89,293.71
2016,10,15,14,30,837.0,96.0,4.4,32.0,629.0,375.32,266.05
2016,10,15,14,45,817.5,95.5,4.4,32.0,589.5,323.86,222.6
2016,10,15,15,0,798.0,95.0,4.4,32.0,550.0,273.15,179.56
2016,10,15,15,15,777.0,92.0,4.3,31.5,505.5,221.1,136.55
2016,10,15,15,30,756.0,89.0,4.2,31.0,461.0,170.54,97.02
2016,10,15,15,45,724.5,85.0,4.15,31.0,411.5,120.06,63.25
2016,10,15,16,0,693.0,81.0,4.1,31.0,362.0,67.41,38.22
2016,10,15,16,15,651.0,75.5,3.75,30.5,310.5,50.21,36.62
2016,10,15,16,30,609.0,70.0,3.4,30.0,259.0,48.44,35.27
2016,10,15,16,45,545.0,62.5,3.1,29.5,207.0,44.91,32.32
2016,10,15,17,0,481.0,55.0,2.8,29.0,155.0,41.27,29.1
2016,10,15,17,15,376.5,44.0,2.55,28.0,107.5,34.22,22.83
2016,10,15,17,30,272.0,33.0,2.3,27.0,60.0,26.85,15.42
2016,10,15,17,45,136.0,16.5,2.05,26.5,30.0,13.08,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,22.0,19.5,43.77,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,125.88,73.9
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.5,212.49,164.34
2016,10,16,7,30,363.0,62.0,4.4,23.0,128.0,303.07,241.87
2016,10,16,7,45,452.5,70.5,4.65,23.5,180.5,380.29,306.85
2016,10,16,8,0,542.0,79.0,4.9,24.0,233.0,462.59,373.78
2016,10,16,8,15,591.5,86.0,5.0,24.5,285.5,520.39,419.11
2016,10,16,8,30,641.0,93.0,5.1,25.0,338.0,579.0,463.57
2016,10,16,8,45,691.0,93.5,5.25,25.5,390.5,630.61,501.83
2016,10,16,9,0,741.0,94.0,5.4,26.0,443.0,681.99,537.99
2016,10,16,9,15,764.5,97.5,5.35,26.5,489.5,712.98,557.75
2016,10,16,9,30,788.0,101.0,5.3,27.0,536.0,745.33,578.28
2016,10,16,9,45,816.5,99.0,5.3,28.0,578.5,772.99,594.17
2016,10,16,10,0,845.0,97.0,5.3,29.0,621.0,798.07,608.04
2016,10,16,10,15,857.0,99.0,5.2,29.0,655.0,811.52,615.63
2016,10,16,10,30,869.0,101.0,5.1,29.0,689.0,816.56,617.46
2016,10,16,10,45,882.5,99.5,5.1,29.5,716.5,821.15,618.4
2016,10,16,11,0,896.0,98.0,5.1,30.0,744.0,822.35,617.14
2016,10,16,11,15,901.0,99.0,5.05,30.5,762.5,815.97,610.53
2016,10,16,11,30,906.0,100.0,5.0,31.0,781.0,806.14,601.75
2016,10,16,11,45,913.5,97.5,5.0,31.5,791.5,791.22,589.89
2016,10,16,12,0,921.0,95.0,5.0,32.0,802.0,772.87,575.83
2016,10,16,12,15,921.5,95.0,4.95,32.0,803.0,748.6,558.75
2016,10,16,12,30,922.0,95.0,4.9,32.0,804.0,721.26,539.2
2016,10,16,12,45,920.5,95.0,4.85,32.5,796.5,689.66,514.38
2016,10,16,13,0,919.0,95.0,4.8,33.0,789.0,655.34,487.36
2016,10,16,13,15,914.5,94.0,4.7,33.0,772.5,615.81,457.06
2016,10,16,13,30,910.0,93.0,4.6,33.0,756.0,574.13,424.63
2016,10,16,13,45,902.5,92.0,4.6,33.0,731.0,529.01,389.25
2016,10,16,14,0,895.0,91.0,4.6,33.0,706.0,482.38,351.85
2016,10,16,14,15,885.0,89.5,4.55,33.0,673.5,433.03,311.4
2016,10,16,14,30,875.0,88.0,4.5,33.0,641.0,382.85,269.43
2016,10,16,14,45,861.5,85.5,4.45,33.0,601.5,330.19,224.92
2016,10,16,15,0,848.0,83.0,4.4,33.0,562.0,277.54,180.15
2016,10,16,15,15,828.5,80.0,4.25,32.5,517.0,217.79,131.25
2016,10,16,15,30,809.0,77.0,4.1,32.0,472.0,164.76,90.03
2016,10,16,15,45,780.5,74.0,4.0,31.5,422.0,112.52,55.85
2016,10,16,16,0,752.0,71.0,3.9,31.0,372.0,63.03,35.75
2016,10,16,16,15,711.5,66.0,3.5,30.5,319.0,47.86,34.65
2016,10,16,16,30,671.0,61.0,3.1,30.0,266.0,45.83,33.08
2016,10,16,16,45,608.0,55.0,2.75,29.5,212.5,39.05,27.38
2016,10,16,17,0,545.0,49.0,2.4,29.0,159.0,36.33,24.94
2016,10,16,17,15,439.5,39.0,2.2,28.0,110.0,29.93,19.23
2016,10,16,17,30,334.0,29.0,2.0,27.0,61.0,23.23,12.33
2016,10,16,17,45,167.0,14.5,1.85,26.0,30.5,13.82,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,41.87,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,120.96,66.94
2016,10,17,7,15,242.0,45.5,4.05,22.5,81.5,207.63,160.02
2016,10,17,7,30,354.0,62.0,4.3,23.0,125.0,297.1,236.73
2016,10,17,7,45,447.5,70.0,4.6,23.5,178.0,375.21,302.55
2016,10,17,8,0,541.0,78.0,4.9,24.0,231.0,459.01,370.87
2016,10,17,8,15,590.5,85.5,5.0,24.5,283.0,517.14,416.52
2016,10,17,8,30,640.0,93.0,5.1,25.0,335.0,576.08,461.31
2016,10,17,8,45,694.0,92.0,5.2,25.5,388.5,628.55,500.25
2016,10,17,9,0,748.0,91.0,5.3,26.0,442.0,677.64,534.55
2016,10,17,9,15,771.5,94.5,5.3,26.5,488.0,712.13,557.1
2016,10,17,9,30,795.0,98.0,5.3,27.0,534.0,744.46,577.79
2016,10,17,9,45,821.5,96.5,5.35,28.0,576.0,771.03,593.14
2016,10,17,10,0,848.0,95.0,5.4,29.0,618.0,794.98,606.47
2016,10,17,10,15,859.5,97.0,5.35,29.0,652.0,802.64,610.26
2016,10,17,10,30,871.0,99.0,5.3,29.0,686.0,812.65,615.91
2016,10,17,10,45,883.0,98.5,5.3,29.5,713.0,817.04,616.72
2016,10,17,11,0,895.0,98.0,5.3,30.0,740.0,818.04,615.32
2016,10,17,11,15,900.0,98.5,5.25,30.5,758.0,811.1,608.32
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,800.73,599.16
2016,10,17,11,45,907.5,100.0,5.2,31.5,785.5,785.57,587.1
2016,10,17,12,0,910.0,101.0,5.2,32.0,795.0,767.1,572.9
2016,10,17,12,15,910.0,101.0,5.15,32.0,795.5,742.65,555.62
2016,10,17,12,30,910.0,101.0,5.1,32.0,796.0,715.19,535.5
2016,10,17,12,45,908.0,100.5,5.05,32.5,788.0,683.08,510.24
2016,10,17,13,0,906.0,100.0,5.0,33.0,780.0,648.35,482.85
2016,10,17,13,15,901.0,99.0,4.95,33.0,763.5,608.97,452.72
2016,10,17,13,30,896.0,98.0,4.9,33.0,747.0,567.52,420.46
2016,10,17,13,45,889.0,96.5,4.85,33.0,722.0,522.77,385.08
2016,10,17,14,0,882.0,95.0,4.8,33.0,697.0,476.52,347.72
2016,10,17,14,15,871.0,93.5,4.7,33.0,664.5,427.39,307.29
2016,10,17,14,30,860.0,92.0,4.6,33.0,632.0,377.55,265.47
2016,10,17,14,45,844.0,90.0,4.55,33.0,592.5,320.38,217.72
2016,10,17,15,0,828.0,88.0,4.5,33.0,553.0,268.1,173.39
2016,10,17,15,15,807.5,85.0,4.4,32.5,508.0,214.79,129.59
2016,10,17,15,30,787.0,82.0,4.3,32.0,463.0,162.86,89.59
2016,10,17,15,45,758.0,78.5,4.2,32.0,413.5,111.55,56.48
2016,10,17,16,0,729.0,75.0,4.1,32.0,364.0,63.1,37.82
2016,10,17,16,15,687.5,70.0,3.7,31.0,311.5,46.59,33.52
2016,10,17,16,30,646.0,65.0,3.3,30.0,259.0,44.99,32.37
2016,10,17,16,45,582.5,57.5,2.95,29.5,206.0,41.25,29.22
2016,10,17,17,0,519.0,50.0,2.6,29.0,153.0,37.37,25.78
2016,10,17,17,15,411.5,39.5,2.4,28.0,105.0,30.56,19.69
2016,10,17,17,30,304.0,29.0,2.2,27.0,57.0,23.43,12.14
2016,10,17,17,45,152.0,14.5,2.05,26.5,28.5,13.82,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.0,9.0,8.58,0.0
2016,10,18,7,0,0.0,18.0,3.7,22.0,18.0,16.71,3.75
2016,10,18,7,15,6.0,40.0,3.95,22.5,41.0,44.81,30.13
2016,10,18,7,30,12.0,62.0,4.2,23.0,64.0,71.73,53.07
2016,10,18,7,45,27.5,84.0,4.5,23.5,91.0,110.84,85.82
2016,10,18,8,0,43.0,106.0,4.8,24.0,118.0,144.43,113.67
2016,10,18,8,15,47.5,129.5,4.8,24.5,145.5,173.24,136.81
2016,10,18,8,30,52.0,153.0,4.8,25.0,173.0,201.76,159.17
2016,10,18,8,45,83.0,177.5,4.85,26.0,214.0,250.23,197.16
2016,10,18,9,0,114.0,202.0,4.9,27.0,255.0,310.52,243.31
2016,10,18,9,15,183.0,220.5,4.85,27.5,316.0,382.16,298.5
2016,10,18,9,30,252.0,239.0,4.8,28.0,377.0,466.68,361.79
2016,10,18,9,45,363.0,232.0,4.8,28.5,446.0,544.71,420.22
2016,10,18,10,0,474.0,225.0,4.8,29.0,515.0,635.35,486.02
2016,10,18,10,15,646.5,171.5,4.7,29.0,591.0,719.02,547.98
2016,10,18,10,30,819.0,118.0,4.6,29.0,667.0,793.65,599.6
2016,10,18,10,45,830.0,119.0,4.55,29.5,693.5,798.33,600.06
2016,10,18,11,0,841.0,120.0,4.5,30.0,720.0,799.68,598.81
2016,10,18,11,15,846.5,121.0,4.4,30.5,737.5,793.37,592.24
2016,10,18,11,30,852.0,122.0,4.3,31.0,755.0,783.73,583.6
2016,10,18,11,45,872.5,113.0,4.25,31.5,768.0,768.85,571.7
2016,10,18,12,0,893.0,104.0,4.2,32.0,781.0,754.11,560.09
2016,10,18,12,15,679.0,202.0,4.1,32.0,717.5,677.68,502.78
2016,10,18,12,30,465.0,300.0,4.0,32.0,654.0,600.32,443.8
2016,10,18,12,45,463.0,297.5,3.95,32.0,647.0,576.67,426.6
2016,10,18,13,0,461.0,295.0,3.9,32.0,640.0,551.8,408.08
2016,10,18,13,15,341.0,321.5,3.8,32.0,574.0,484.56,357.97
2016,10,18,13,30,221.0,348.0,3.7,32.0,508.0,426.67,314.78
2016,10,18,13,45,249.5,331.0,3.6,32.0,505.0,412.04,303.75
2016,10,18,14,0,278.0,314.0,3.5,32.0,502.0,391.74,287.99
2016,10,18,14,15,201.5,303.0,3.4,31.5,436.0,338.21,248.95
2016,10,18,14,30,125.0,292.0,3.3,31.0,370.0,288.83,213.38
2016,10,18,14,45,125.5,272.5,3.25,31.0,346.5,262.82,193.56
2016,10,18,15,0,126.0,253.0,3.2,31.0,323.0,236.84,173.58
2016,10,18,15,15,235.5,220.5,3.0,30.5,338.5,215.79,153.36
2016,10,18,15,30,345.0,188.0,2.8,30.0,354.0,188.28,128.14
2016,10,18,15,45,333.0,169.0,2.65,30.0,315.0,149.98,101.98
2016,10,18,16,0,321.0,150.0,2.5,30.0,276.0,113.08,88.73
2016,10,18,16,15,306.5,129.5,2.15,29.5,235.5,96.39,75.31
2016,10,18,16,30,292.0,109.0,1.8,29.0,195.0,82.8,64.2
2016,10,18,16,45,260.5,89.0,1.5,28.5,154.5,68.94,52.59
2016,10,18,17,0,229.0,69.0,1.2,28.0,114.0,54.51,40.21
2016,10,18,17,15,173.5,49.5,1.2,27.5,77.5,39.86,27.36
2016,10,18,17,30,118.0,30.0,1.2,27.0,41.0,24.7,12.66
2016,10,18,17,45,59.0,15.0,1.2,26.5,20.5,14.3,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,35.0,12.5,2.05,22.5,14.5,26.84,0.0
2016,10,19,7,0,70.0,25.0,2.2,23.0,29.0,76.04,33.42
2016,10,19,7,15,150.0,44.0,2.4,23.0,66.0,147.42,111.4
2016,10,19,7,30,230.0,63.0,2.6,23.0,103.0,217.88,172.21
2016,10,19,7,45,291.0,78.5,2.85,23.5,147.5,288.82,231.38
2016,10,19,8,0,352.0,94.0,3.1,24.0,192.0,353.3,283.98
2016,10,19,8,15,386.5,108.5,3.3,24.5,236.0,402.11,322.48
2016,10,19,8,30,421.0,123.0,3.5,25.0,280.0,451.66,360.39
2016,10,19,8,45,429.0,142.0,3.7,25.5,321.5,487.84,386.66
2016,10,19,9,0,437.0,161.0,3.9,26.0,363.0,522.45,411.16
2016,10,19,9,15,390.5,191.0,3.95,26.5,385.0,515.0,402.71
2016,10,19,9,30,344.0,221.0,4.0,27.0,407.0,515.98,400.41
2016,10,19,9,45,357.0,237.0,4.05,27.5,442.5,544.31,419.63
2016,10,19,10,0,370.0,253.0,4.1,28.0,478.0,571.23,437.44
2016,10,19,10,15,365.0,270.0,4.1,28.0,502.5,583.34,444.8
2016,10,19,10,30,360.0,287.0,4.1,28.0,527.0,593.59,450.9
2016,10,19,10,45,433.0,272.5,4.1,28.5,572.0,639.41,483.44
2016,10,19,11,0,506.0,258.0,4.1,29.0,617.0,674.56,507.87
2016,10,19,11,15,478.5,277.0,4.1,29.0,623.0,662.34,497.48
2016,10,19,11,30,451.0,296.0,4.1,29.0,629.0,648.3,486.11
2016,10,19,11,45,453.0,299.0,4.1,29.5,637.5,639.39,478.25
2016,10,19,12,0,455.0,302.0,4.1,30.0,646.0,628.61,469.06
2016,10,19,12,15,458.5,301.0,4.05,30.0,647.5,613.34,457.59
2016,10,19,12,30,462.0,300.0,4.0,30.0,649.0,596.33,444.82
2016,10,19,12,45,658.0,206.5,4.0,30.0,698.0,616.4,461.63
2016,10,19,13,0,854.0,113.0,4.0,30.0,747.0,621.83,466.72
2016,10,19,13,15,604.5,215.5,3.95,30.0,659.5,538.35,402.27
2016,10,19,13,30,355.0,318.0,3.9,30.0,572.0,468.65,348.6
2016,10,19,13,45,321.0,313.5,3.9,30.0,537.5,428.35,318.38
2016,10,19,14,0,287.0,309.0,3.9,30.0,503.0,390.3,289.54
2016,10,19,14,15,384.5,266.5,3.85,29.5,513.0,374.89,276.49
2016,10,19,14,30,482.0,224.0,3.8,29.0,523.0,346.38,251.91
2016,10,19,14,45,609.0,168.0,3.75,29.0,521.0,308.55,217.18
2016,10,19,15,0,736.0,112.0,3.7,29.0,519.0,256.07,169.16
2016,10,19,15,15,683.0,114.5,3.55,29.0,467.5,206.02,129.08
2016,10,19,15,30,630.0,117.0,3.4,29.0,416.0,161.11,96.01
2016,10,19,15,45,627.5,105.0,3.25,29.0,375.5,113.27,64.34
2016,10,19,16,0,625.0,93.0,3.1,29.0,335.0,65.54,49.63
2016,10,19,16,15,578.0,86.0,2.8,28.5,284.5,59.36,44.69
2016,10,19,16,30,531.0,79.0,2.5,28.0,234.0,56.81,42.66
2016,10,19,16,45,468.5,68.5,2.2,27.5,184.5,51.03,37.74
2016,10,19,17,0,406.0,58.0,1.9,27.0,135.0,44.98,32.37
2016,10,19,17,15,295.5,44.5,1.8,26.5,90.5,34.3,22.81
