Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,15,636.0,67.0,3.0,27.5,261.0,46.45,33.98
2016,10,29,16,30,586.0,61.0,2.6,27.0,210.0,43.97,31.88
2016,10,29,16,45,507.5,52.5,2.25,26.5,160.0,39.2,27.68
2016,10,29,17,0,429.0,44.0,1.9,26.0,110.0,34.29,23.12
2016,10,29,17,15,293.5,31.5,1.75,25.0,68.0,25.28,14.47
2016,10,29,17,30,158.0,19.0,1.6,24.0,26.0,15.11,0.0
2016,10,29,17,45,79.0,9.5,1.5,23.0,13.0,9.05,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,8.0,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,16.0,1.5,18.0,17.0,37.05,0.0
2016,10,30,7,15,170.0,34.0,1.75,18.5,55.0,151.18,106.34
2016,10,30,7,30,290.0,52.0,2.0,19.0,93.0,238.25,187.58
2016,10,30,7,45,385.5,63.0,2.3,20.0,141.5,311.73,250.48
2016,10,30,8,0,481.0,74.0,2.6,21.0,190.0,394.0,318.13
2016,10,30,8,15,537.5,82.0,2.6,21.5,240.0,452.83,365.18
2016,10,30,8,30,594.0,90.0,2.6,22.0,290.0,512.84,411.34
2016,10,30,8,45,645.5,92.5,2.6,23.0,340.5,563.92,448.42
2016,10,30,9,0,697.0,95.0,2.6,24.0,391.0,614.86,484.08
2016,10,30,9,15,723.5,99.0,2.5,24.5,435.5,649.16,506.8
2016,10,30,9,30,750.0,103.0,2.4,25.0,480.0,681.62,527.3
2016,10,30,9,45,772.0,105.0,2.3,25.5,519.5,703.47,539.65
2016,10,30,10,0,794.0,107.0,2.2,26.0,559.0,725.98,552.34
2016,10,30,10,15,807.5,109.5,2.1,26.5,591.5,739.81,558.85
2016,10,30,10,30,821.0,112.0,2.0,27.0,624.0,750.56,563.29
2016,10,30,10,45,833.0,112.0,1.95,27.5,650.0,754.31,563.37
2016,10,30,11,0,845.0,112.0,1.9,28.0,676.0,754.78,561.41
2016,10,30,11,15,851.0,113.0,1.9,28.0,693.5,748.57,556.57
2016,10,30,11,30,857.0,114.0,1.9,28.0,711.0,739.08,549.69
2016,10,30,11,45,873.0,108.0,1.9,28.5,723.0,723.7,537.84
2016,10,30,12,0,889.0,102.0,1.9,29.0,735.0,708.0,525.27
2016,10,30,12,15,889.5,102.0,1.95,29.0,735.5,684.47,508.29
2016,10,30,12,30,890.0,102.0,2.0,29.0,736.0,658.03,489.01
2016,10,30,12,45,891.0,100.0,2.1,29.5,728.5,627.18,465.62
2016,10,30,13,0,892.0,98.0,2.2,30.0,721.0,593.66,439.83
2016,10,30,13,15,887.0,97.0,2.25,30.0,704.0,555.36,410.65
2016,10,30,13,30,882.0,96.0,2.3,30.0,687.0,515.07,379.26
2016,10,30,13,45,877.0,93.5,2.35,30.0,663.0,471.63,344.69
2016,10,30,14,0,872.0,91.0,2.4,30.0,639.0,426.61,307.94
2016,10,30,14,15,861.0,89.0,2.45,30.0,607.0,378.53,268.02
2016,10,30,14,30,850.0,87.0,2.5,30.0,575.0,325.31,223.45
2016,10,30,14,45,836.5,84.0,2.55,30.0,537.0,274.29,180.09
2016,10,30,15,0,823.0,81.0,2.6,30.0,499.0,223.43,137.31
2016,10,30,15,15,801.0,78.0,2.6,29.5,455.0,171.76,96.63
2016,10,30,15,30,779.0,75.0,2.6,29.0,411.0,121.64,62.25
2016,10,30,15,45,749.5,70.5,2.6,29.0,362.5,71.86,38.4
2016,10,30,16,0,720.0,66.0,2.6,29.0,314.0,48.27,35.24
2016,10,30,16,15,673.0,60.5,2.25,28.0,263.0,45.67,33.25
2016,10,30,16,30,626.0,55.0,1.9,27.0,212.0,39.24,27.86
2016,10,30,16,45,552.0,47.5,1.6,26.5,161.5,35.1,24.19
2016,10,30,17,0,478.0,40.0,1.3,26.0,111.0,30.84,20.21
2016,10,30,17,15,340.0,28.5,1.25,25.0,68.5,22.61,12.19
2016,10,30,17,30,202.0,17.0,1.2,24.0,26.0,13.92,0.0
2016,10,30,17,45,101.0,8.5,1.2,23.0,13.0,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,82.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,165.0,14.0,1.1,15.0,20.0,84.78,0.0
2016,10,31,7,15,317.0,26.5,1.35,16.0,62.0,210.0,147.25
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,313.84,247.82
2016,10,31,7,45,558.5,46.0,1.9,18.0,156.0,387.42,311.7
2016,10,31,8,0,648.0,53.0,2.2,19.0,208.0,461.58,373.33
2016,10,31,8,15,697.5,58.5,2.25,19.5,260.5,518.1,418.61
2016,10,31,8,30,747.0,64.0,2.3,20.0,313.0,575.12,462.3
2016,10,31,8,45,783.0,66.5,2.4,21.0,364.0,619.55,494.24
2016,10,31,9,0,819.0,69.0,2.5,22.0,415.0,662.88,523.56
2016,10,31,9,15,840.5,72.0,2.6,22.5,460.0,695.02,544.71
2016,10,31,9,30,862.0,75.0,2.7,23.0,505.0,724.81,563.91
2016,10,31,9,45,878.0,77.0,2.8,24.0,545.0,741.79,572.67
2016,10,31,10,0,894.0,79.0,2.9,25.0,585.0,760.97,583.04
2016,10,31,10,15,904.0,80.5,2.9,25.5,617.5,771.99,588.24
2016,10,31,10,30,914.0,82.0,2.9,26.0,650.0,779.69,591.28
2016,10,31,10,45,920.5,83.0,2.95,26.5,674.5,780.82,590.16
2016,10,31,11,0,927.0,84.0,3.0,27.0,699.0,778.49,586.85
2016,10,31,11,15,931.0,85.0,3.05,27.0,716.0,770.84,581.18
2016,10,31,11,30,935.0,86.0,3.1,27.0,733.0,759.72,573.26
2016,10,31,11,45,933.5,87.5,3.15,27.5,740.5,741.84,559.65
2016,10,31,12,0,932.0,89.0,3.2,28.0,748.0,720.76,543.55
2016,10,31,12,15,930.5,89.0,3.2,28.0,747.5,695.09,524.26
2016,10,31,12,30,929.0,89.0,3.2,28.0,747.0,666.49,502.61
2016,10,31,12,45,925.0,89.0,3.25,28.5,737.5,633.61,476.73
2016,10,31,13,0,921.0,89.0,3.3,29.0,728.0,598.21,448.61
2016,10,31,13,15,915.0,88.5,3.3,29.0,710.5,558.97,417.9
2016,10,31,13,30,909.0,88.0,3.3,29.0,693.0,517.73,384.97
2016,10,31,13,45,899.5,87.0,3.35,29.0,667.5,472.7,348.52
2016,10,31,14,0,890.0,86.0,3.4,29.0,642.0,426.39,310.15
2016,10,31,14,15,877.5,84.0,3.4,29.0,609.0,377.11,268.61
2016,10,31,14,30,865.0,82.0,3.4,29.0,576.0,327.29,225.91
2016,10,31,14,45,846.5,80.5,3.4,29.0,536.5,271.17,178.31
2016,10,31,15,0,828.0,79.0,3.4,29.0,497.0,220.22,135.3
2016,10,31,15,15,804.5,76.0,3.3,28.5,452.0,168.22,94.29
2016,10,31,15,30,781.0,73.0,3.2,28.0,407.0,117.92,59.98
2016,10,31,15,45,746.5,69.0,3.15,28.0,358.0,68.46,37.05
2016,10,31,16,0,712.0,65.0,3.1,28.0,309.0,47.57,34.82
2016,10,31,16,15,662.5,60.0,2.7,27.0,257.5,45.37,33.14
2016,10,31,16,30,613.0,55.0,2.3,26.0,206.0,39.36,28.08
2016,10,31,16,45,532.5,47.5,1.9,25.0,156.0,35.22,24.44
2016,10,31,17,0,452.0,40.0,1.5,24.0,106.0,30.97,20.47
2016,10,31,17,15,312.0,28.0,1.45,23.0,64.5,22.27,11.84
2016,10,31,17,30,172.0,16.0,1.4,22.0,23.0,15.25,0.0
2016,10,31,17,45,86.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,72.0,14.0,2.3,20.0,16.0,44.29,0.0
2016,11,1,7,15,208.5,28.5,2.6,20.5,53.0,158.25,105.94
2016,11,1,7,30,345.0,43.0,2.9,21.0,90.0,253.04,197.5
2016,11,1,7,45,433.0,52.5,3.2,21.5,137.5,324.5,259.59
2016,11,1,8,0,521.0,62.0,3.5,22.0,185.0,400.67,323.28
2016,11,1,8,15,575.5,69.0,3.65,22.5,234.5,457.39,369.41
2016,11,1,8,30,630.0,76.0,3.8,23.0,284.0,515.35,414.81
2016,11,1,8,45,315.0,100.5,4.0,24.0,204.5,342.78,275.91
2016,11,1,9,0,0.0,125.0,4.2,25.0,125.0,121.0,92.54
2016,11,1,9,15,127.0,169.0,4.2,25.5,232.0,274.9,217.36
2016,11,1,9,30,254.0,213.0,4.2,26.0,339.0,426.2,334.53
2016,11,1,9,45,529.5,153.5,4.25,26.5,442.5,571.66,447.28
2016,11,1,10,0,805.0,94.0,4.3,27.0,546.0,713.74,551.64
2016,11,1,10,15,817.5,96.0,4.3,27.5,578.0,726.32,557.61
2016,11,1,10,30,830.0,98.0,4.3,28.0,610.0,735.84,562.17
2016,11,1,10,45,565.5,199.0,4.3,28.5,554.5,639.25,487.31
2016,11,1,11,0,301.0,300.0,4.3,29.0,499.0,533.15,403.56
2016,11,1,11,15,309.5,302.5,4.3,29.0,511.5,534.07,404.16
2016,11,1,11,30,318.0,305.0,4.3,29.0,524.0,533.6,403.33
2016,11,1,11,45,329.5,311.0,4.3,29.5,540.5,537.14,404.57
2016,11,1,12,0,341.0,317.0,4.3,30.0,557.0,538.88,404.46
2016,11,1,12,15,614.0,204.5,4.3,30.0,636.5,601.01,453.08
2016,11,1,12,30,887.0,92.0,4.3,30.0,716.0,640.26,483.54
2016,11,1,12,45,884.0,92.0,4.3,30.5,708.0,609.27,458.35
2016,11,1,13,0,881.0,92.0,4.3,31.0,700.0,575.84,431.35
2016,11,1,13,15,576.0,200.0,4.3,31.0,593.5,480.48,358.46
2016,11,1,13,30,271.0,308.0,4.3,31.0,487.0,402.19,299.04
2016,11,1,13,45,279.5,294.0,4.3,31.0,473.0,377.68,280.23
2016,11,1,14,0,288.0,280.0,4.3,31.0,459.0,352.1,260.06
2016,11,1,14,15,557.5,182.5,4.25,30.5,506.5,342.87,247.69
2016,11,1,14,30,827.0,85.0,4.2,30.0,554.0,311.61,214.47
2016,11,1,14,45,812.5,82.0,4.2,30.0,516.5,261.73,171.61
2016,11,1,15,0,798.0,79.0,4.2,30.0,479.0,212.15,129.74
2016,11,1,15,15,399.0,89.0,4.1,30.0,289.0,117.79,71.25
2016,11,1,15,30,0.0,99.0,4.0,30.0,99.0,90.6,66.83
2016,11,1,15,45,341.0,82.5,3.95,30.0,198.0,64.79,41.19
2016,11,1,16,0,682.0,66.0,3.9,30.0,297.0,48.49,35.28
2016,11,1,16,15,632.0,60.5,3.45,29.0,247.0,41.77,29.8
2016,11,1,16,30,582.0,55.0,3.0,28.0,197.0,39.45,27.88
2016,11,1,16,45,497.5,47.5,2.65,27.5,148.5,35.31,24.2
2016,11,1,17,0,413.0,40.0,2.3,27.0,100.0,31.08,20.21
2016,11,1,17,15,274.5,28.0,2.2,26.5,60.5,22.39,11.45
2016,11,1,17,30,136.0,16.0,2.1,26.0,21.0,15.25,0.0
2016,11,1,17,45,68.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,12.0,20.83,0.0
2016,11,2,7,15,133.5,30.5,2.7,22.0,47.0,124.99,79.68
2016,11,2,7,30,245.0,49.0,2.9,22.0,82.0,209.18,161.74
2016,11,2,7,45,344.5,60.5,3.15,22.5,128.5,282.68,224.91
2016,11,2,8,0,444.0,72.0,3.4,23.0,175.0,363.04,291.75
2016,11,2,8,15,503.0,80.0,3.55,23.5,223.5,423.63,340.84
2016,11,2,8,30,562.0,88.0,3.7,24.0,272.0,483.61,387.87
2016,11,2,8,45,611.5,91.5,3.85,24.5,320.5,533.13,425.55
2016,11,2,9,0,661.0,95.0,4.0,25.0,369.0,582.54,462.14
2016,11,2,9,15,688.5,99.0,4.05,25.5,412.0,616.56,485.98
2016,11,2,9,30,716.0,103.0,4.1,26.0,455.0,648.88,508.12
2016,11,2,9,45,423.5,179.5,4.15,26.5,392.0,521.22,406.51
2016,11,2,10,0,131.0,256.0,4.2,27.0,329.0,369.55,285.13
2016,11,2,10,15,133.0,271.0,4.15,27.0,349.0,383.94,295.72
2016,11,2,10,30,135.0,286.0,4.1,27.0,369.0,397.62,305.22
2016,11,2,10,45,472.5,200.0,4.05,27.5,507.0,569.63,438.63
2016,11,2,11,0,810.0,114.0,4.0,28.0,645.0,721.93,550.71
2016,11,2,11,15,816.0,115.0,3.9,28.0,661.5,716.05,544.71
2016,11,2,11,30,822.0,116.0,3.8,28.0,678.0,707.03,537.19
2016,11,2,11,45,820.5,118.5,3.75,28.0,685.5,691.22,524.71
2016,11,2,12,0,819.0,121.0,3.7,28.0,693.0,672.54,510.13
2016,11,2,12,15,818.5,121.0,3.6,28.0,693.0,649.29,492.07
2016,11,2,12,30,818.0,121.0,3.5,28.0,693.0,623.41,471.91
2016,11,2,12,45,580.0,213.5,3.4,28.0,617.0,541.02,408.16
2016,11,2,13,0,342.0,306.0,3.3,28.0,541.0,468.82,352.21
2016,11,2,13,15,273.5,310.0,3.15,28.0,495.5,419.93,315.31
2016,11,2,13,30,205.0,314.0,3.0,28.0,450.0,376.29,282.27
2016,11,2,13,45,481.5,218.0,2.95,28.0,520.0,397.43,296.11
2016,11,2,14,0,758.0,122.0,2.9,28.0,590.0,395.52,289.1
2016,11,2,14,15,743.5,119.5,2.8,28.0,559.0,350.12,250.8
2016,11,2,14,30,729.0,117.0,2.7,28.0,528.0,304.73,212.15
2016,11,2,14,45,681.0,123.0,2.65,28.0,486.0,258.74,174.08
2016,11,2,15,0,633.0,129.0,2.6,28.0,444.0,216.67,140.16
2016,11,2,15,15,603.5,123.5,2.45,27.5,401.5,171.76,105.81
2016,11,2,15,30,574.0,118.0,2.3,27.0,359.0,129.61,77.86
2016,11,2,15,45,520.5,113.5,2.2,27.0,312.0,90.03,60.03
2016,11,2,16,0,467.0,109.0,2.1,27.0,265.0,77.08,59.93
2016,11,2,16,15,408.0,98.0,1.9,26.5,218.0,70.89,54.85
2016,11,2,16,30,349.0,87.0,1.7,26.0,171.0,64.45,49.36
2016,11,2,16,45,257.0,72.5,1.55,25.5,126.0,57.06,42.79
2016,11,2,17,0,165.0,58.0,1.4,25.0,81.0,46.05,32.82
2016,11,2,17,15,82.5,35.5,1.5,24.5,47.0,28.84,16.18
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,12.39,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,21.0,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.86,0.0
2016,11,3,7,15,0.0,14.0,1.2,21.0,14.0,12.98,2.98
2016,11,3,7,30,0.0,25.0,1.4,21.0,25.0,23.2,13.11
2016,11,3,7,45,0.0,40.0,1.6,21.5,40.0,37.17,25.01
2016,11,3,8,0,0.0,55.0,1.8,22.0,55.0,52.06,37.55
2016,11,3,8,15,0.0,70.5,1.85,22.0,70.5,67.39,50.36
2016,11,3,8,30,0.0,86.0,1.9,22.0,86.0,82.6,62.86
2016,11,3,8,45,2.0,113.0,1.95,22.5,114.0,111.44,86.17
2016,11,3,9,0,4.0,140.0,2.0,23.0,142.0,140.16,108.92
2016,11,3,9,15,10.5,159.5,2.0,23.0,165.0,163.69,127.52
2016,11,3,9,30,17.0,179.0,2.0,23.0,188.0,187.26,145.95
2016,11,3,9,45,10.0,176.0,2.0,23.5,181.5,177.46,137.3
2016,11,3,10,0,3.0,173.0,2.0,24.0,175.0,168.1,129.15
2016,11,3,10,15,8.0,193.5,1.9,24.0,198.5,191.49,147.26
2016,11,3,10,30,13.0,214.0,1.8,24.0,222.0,214.69,164.96
2016,11,3,10,45,6.5,143.5,1.75,24.0,147.5,139.82,106.23
2016,11,3,11,0,0.0,73.0,1.7,24.0,73.0,68.02,49.19
2016,11,3,11,15,0.0,55.0,1.6,24.0,55.0,51.22,35.74
2016,11,3,11,30,0.0,37.0,1.5,24.0,37.0,34.44,22.23
2016,11,3,11,45,0.0,26.5,1.45,24.5,26.5,24.66,14.29
2016,11,3,12,0,0.0,16.0,1.4,25.0,16.0,14.89,6.37
2016,11,3,12,15,0.0,40.0,1.3,25.0,40.0,37.25,24.37
2016,11,3,12,30,0.0,64.0,1.2,25.0,64.0,59.64,42.25
2016,11,3,12,45,0.0,41.0,1.2,25.0,41.0,38.17,25.09
2016,11,3,13,0,0.0,18.0,1.2,25.0,18.0,16.74,7.88
2016,11,3,13,15,0.0,17.0,1.25,25.0,17.0,15.81,7.14
2016,11,3,13,30,0.0,16.0,1.3,25.0,16.0,14.88,6.4
2016,11,3,13,45,0.0,15.5,1.4,25.0,15.5,14.41,6.04
2016,11,3,14,0,0.0,15.0,1.5,25.0,15.0,13.94,5.67
2016,11,3,14,15,0.0,13.0,1.55,25.0,13.0,12.08,4.18
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.22,2.68
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,9.28,1.94
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.35,1.19
2016,11,3,15,15,0.0,10.0,1.65,25.0,10.0,9.28,1.97
2016,11,3,15,30,0.0,11.0,1.6,25.0,11.0,10.2,2.75
2016,11,3,15,45,0.0,9.5,1.6,25.0,9.5,8.8,1.62
2016,11,3,16,0,0.0,8.0,1.6,25.0,8.0,7.41,0.76
2016,11,3,16,15,0.0,6.5,1.5,24.5,6.5,6.02,0.0
2016,11,3,16,30,0.0,5.0,1.4,24.0,5.0,4.63,0.0
2016,11,3,16,45,0.0,3.5,1.3,23.5,3.5,3.24,0.0
2016,11,3,17,0,0.0,2.0,1.2,23.0,2.0,1.85,0.0
2016,11,3,17,15,0.0,1.0,1.15,22.5,1.0,0.92,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.81,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,16.71,5.05
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,30.32,19.02
2016,11,4,7,45,0.0,50.5,3.4,18.0,50.5,49.68,35.75
2016,11,4,8,0,0.0,69.0,3.5,18.0,69.0,68.42,51.84
2016,11,4,8,15,0.0,89.0,3.55,18.0,89.0,88.57,68.89
2016,11,4,8,30,0.0,109.0,3.6,18.0,109.0,108.42,85.42
2016,11,4,8,45,0.0,118.0,3.7,18.5,118.0,115.76,91.17
2016,11,4,9,0,0.0,127.0,3.8,19.0,127.0,123.48,97.11
2016,11,4,9,15,0.0,133.0,3.8,19.0,133.0,128.27,100.75
2016,11,4,9,30,0.0,139.0,3.8,19.0,139.0,133.3,104.56
2016,11,4,9,45,16.0,179.5,3.8,19.5,188.5,185.49,146.7
2016,11,4,10,0,32.0,220.0,3.8,20.0,238.0,247.07,195.35
2016,11,4,10,15,25.5,222.0,3.75,20.0,237.0,233.4,183.78
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,229.18,179.91
2016,11,4,10,45,9.5,172.0,3.65,20.5,178.0,169.69,131.98
2016,11,4,11,0,0.0,120.0,3.6,21.0,120.0,112.34,85.59
2016,11,4,11,15,10.0,185.5,3.55,21.0,192.5,181.97,141.26
2016,11,4,11,30,20.0,251.0,3.5,21.0,265.0,251.23,195.46
2016,11,4,11,45,13.5,228.0,3.5,21.5,237.5,223.5,173.06
2016,11,4,12,0,7.0,205.0,3.5,22.0,210.0,196.5,151.48
2016,11,4,12,15,3.5,160.0,3.45,22.0,162.5,151.53,116.07
2016,11,4,12,30,0.0,115.0,3.4,22.0,115.0,107.23,80.9
2016,11,4,12,45,6.0,170.5,3.35,22.5,175.0,161.92,124.23
2016,11,4,13,0,12.0,226.0,3.3,23.0,235.0,215.21,165.6
2016,11,4,13,15,6.0,176.5,3.25,23.0,181.0,166.21,127.28
2016,11,4,13,30,0.0,127.0,3.2,23.0,127.0,117.88,89.27
2016,11,4,13,45,0.0,134.5,3.2,23.0,134.5,124.49,94.71
2016,11,4,14,0,0.0,142.0,3.2,23.0,142.0,130.93,99.98
2016,11,4,14,15,0.0,131.0,3.15,22.5,131.0,120.77,92.25
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,110.68,84.53
2016,11,4,14,45,0.0,131.5,3.1,22.0,131.5,120.27,92.48
2016,11,4,15,0,0.0,143.0,3.1,22.0,143.0,129.18,99.9
2016,11,4,15,15,6.5,146.5,3.0,22.0,149.0,131.46,101.71
2016,11,4,15,30,13.0,150.0,2.9,22.0,155.0,132.11,102.33
2016,11,4,15,45,8.0,132.0,2.85,22.0,135.5,114.93,89.01
2016,11,4,16,0,3.0,114.0,2.8,22.0,116.0,99.47,80.39
2016,11,4,16,15,1.5,94.0,2.6,21.5,95.0,82.79,66.24
2016,11,4,16,30,0.0,74.0,2.4,21.0,74.0,65.89,51.62
2016,11,4,16,45,0.0,55.0,2.25,21.0,55.0,49.56,37.13
2016,11,4,17,0,0.0,36.0,2.1,21.0,36.0,33.02,22.29
2016,11,4,17,15,0.0,20.5,2.0,20.5,20.5,19.03,8.39
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.77,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.95,0.0
2016,11,5,7,15,0.0,9.0,3.2,17.0,9.0,8.33,0.0
2016,11,5,7,30,0.0,17.0,3.3,17.0,17.0,15.76,7.19
2016,11,5,7,45,0.0,28.5,3.4,17.0,28.5,26.45,16.5
2016,11,5,8,0,0.0,40.0,3.5,17.0,40.0,37.15,25.77
2016,11,5,8,15,0.0,51.5,3.45,17.0,51.5,47.87,34.96
2016,11,5,8,30,0.0,63.0,3.4,17.0,63.0,58.6,44.03
2016,11,5,8,45,0.0,38.5,3.4,17.5,38.5,35.75,24.63
2016,11,5,9,0,0.0,14.0,3.4,18.0,14.0,12.98,5.32
2016,11,5,9,15,0.0,83.0,3.3,18.5,83.0,77.44,59.15
2016,11,5,9,30,0.0,152.0,3.2,19.0,152.0,146.86,115.63
2016,11,5,9,45,2.0,164.5,3.15,19.5,165.5,159.93,125.59
2016,11,5,10,0,4.0,177.0,3.1,20.0,179.0,173.01,135.55
2016,11,5,10,15,7.0,189.5,3.0,20.5,193.5,186.79,145.98
2016,11,5,10,30,10.0,202.0,2.9,21.0,208.0,200.49,156.26
2016,11,5,10,45,8.5,201.0,2.85,21.5,206.5,197.44,153.2
2016,11,5,11,0,7.0,200.0,2.8,22.0,205.0,194.55,150.36
2016,11,5,11,15,18.5,235.0,2.75,22.0,248.0,235.91,182.69
2016,11,5,11,30,30.0,270.0,2.7,22.0,291.0,282.14,218.23
2016,11,5,11,45,34.0,279.0,2.65,22.0,303.0,290.87,224.61
2016,11,5,12,0,38.0,288.0,2.6,22.0,315.0,299.11,230.74
2016,11,5,12,15,28.0,269.5,2.55,22.0,289.5,272.01,209.68
2016,11,5,12,30,18.0,251.0,2.5,22.0,264.0,244.23,188.18
2016,11,5,12,45,9.5,209.0,2.5,22.5,216.0,199.32,153.07
2016,11,5,13,0,1.0,167.0,2.5,23.0,168.0,155.44,118.6
2016,11,5,13,15,4.0,183.0,2.5,23.0,186.0,171.06,131.04
2016,11,5,13,30,7.0,199.0,2.5,23.0,204.0,186.07,142.87
2016,11,5,13,45,77.5,242.0,2.55,23.0,289.5,249.48,191.83
2016,11,5,14,0,148.0,285.0,2.6,23.0,375.0,302.32,231.05
2016,11,5,14,15,74.0,223.0,2.6,23.0,268.5,220.63,168.8
2016,11,5,14,30,0.0,161.0,2.6,23.0,162.0,146.39,112.48
2016,11,5,14,45,0.0,122.5,2.65,23.0,123.0,112.42,85.76
2016,11,5,15,0,0.0,84.0,2.7,23.0,84.0,78.23,58.41
2016,11,5,15,15,120.0,126.5,2.7,22.5,176.0,121.31,88.54
2016,11,5,15,30,240.0,169.0,2.7,22.0,268.0,144.67,104.55
2016,11,5,15,45,210.0,154.0,2.7,22.0,233.0,121.25,92.29
2016,11,5,16,0,180.0,139.0,2.7,22.0,198.0,107.06,86.87
2016,11,5,16,15,155.5,117.5,2.55,21.5,162.0,91.9,74.05
2016,11,5,16,30,131.0,96.0,2.4,21.0,126.0,76.26,60.51
2016,11,5,16,45,96.0,73.0,2.3,20.5,92.0,59.14,45.38
2016,11,5,17,0,61.0,50.0,2.2,20.0,58.0,41.5,29.49
2016,11,5,17,15,30.5,28.5,2.15,19.5,32.5,24.4,11.92
2016,11,5,17,30,0.0,7.0,2.1,19.0,7.0,6.67,0.0
2016,11,5,17,45,0.0,3.5,2.05,19.0,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,21.5,2.05,15.5,36.5,100.45,50.58
2016,11,6,7,30,244.0,43.0,2.2,16.0,73.0,198.14,154.46
2016,11,6,7,45,333.5,56.0,2.4,16.5,117.5,266.86,215.6
2016,11,6,8,0,423.0,69.0,2.6,17.0,162.0,341.69,279.47
2016,11,6,8,15,218.0,91.5,2.7,17.0,140.0,246.86,202.75
2016,11,6,8,30,13.0,114.0,2.8,17.0,118.0,122.81,97.77
2016,11,6,8,45,17.5,133.0,2.9,17.5,139.5,144.38,115.58
2016,11,6,9,0,22.0,152.0,3.0,18.0,161.0,166.0,132.91
2016,11,6,9,15,22.5,166.5,3.05,18.5,176.5,179.93,143.6
2016,11,6,9,30,23.0,181.0,3.1,19.0,192.0,193.87,154.16
2016,11,6,9,45,24.5,196.0,3.2,19.5,208.5,209.01,165.6
2016,11,6,10,0,26.0,211.0,3.3,20.0,225.0,224.06,176.85
2016,11,6,10,15,57.0,242.0,3.35,20.0,275.5,286.42,226.31
2016,11,6,10,30,88.0,273.0,3.4,20.0,326.0,339.23,267.44
2016,11,6,10,45,103.5,288.0,3.5,20.5,353.0,362.74,284.76
2016,11,6,11,0,119.0,303.0,3.6,21.0,380.0,385.48,301.42
2016,11,6,11,15,218.5,302.5,3.55,21.0,448.0,457.44,357.47
2016,11,6,11,30,318.0,302.0,3.5,21.0,516.0,524.96,408.74
2016,11,6,11,45,159.0,203.0,3.5,21.0,310.0,305.86,240.31
2016,11,6,12,0,0.0,104.0,3.5,21.0,104.0,97.04,72.96
2016,11,6,12,15,3.0,152.5,3.4,21.0,155.0,144.18,110.89
2016,11,6,12,30,6.0,201.0,3.3,21.0,206.0,190.67,147.6
2016,11,6,12,45,3.0,113.5,3.25,21.0,116.0,107.47,81.49
2016,11,6,13,0,0.0,26.0,3.2,21.0,26.0,24.19,14.16
2016,11,6,13,15,0.0,27.5,3.1,21.0,27.5,25.58,15.34
2016,11,6,13,30,0.0,29.0,3.0,21.0,29.0,26.98,16.5
2016,11,6,13,45,0.0,21.0,2.95,21.0,21.0,19.52,10.41
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,12.08,4.31
2016,11,6,14,15,0.0,15.0,2.9,21.0,15.0,13.93,5.86
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,15.79,7.42
2016,11,6,14,45,0.0,47.0,2.9,21.0,47.0,43.7,30.51
2016,11,6,15,0,0.0,77.0,2.9,21.0,77.0,71.68,53.61
2016,11,6,15,15,0.0,41.5,2.9,20.5,41.5,38.56,26.47
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.56,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,5.1,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.63,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.7,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.78,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.85,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.92,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.46,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,0.5,1.7,17.0,0.5,0.46,0.0
2016,11,7,7,30,0.0,1.0,1.9,17.0,1.0,0.92,0.0
2016,11,7,7,45,0.0,1.5,2.15,17.5,1.5,1.39,0.0
2016,11,7,8,0,0.0,2.0,2.4,18.0,2.0,1.85,0.0
2016,11,7,8,15,0.0,3.0,2.45,18.5,3.0,2.78,0.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.7,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,4.17,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.63,0.0
2016,11,7,9,15,0.0,38.0,2.7,20.0,38.0,35.3,23.87
2016,11,7,9,30,0.0,71.0,2.7,20.0,71.0,66.07,49.26
2016,11,7,9,45,0.0,71.0,2.75,20.5,71.0,66.08,49.0
2016,11,7,10,0,0.0,71.0,2.8,21.0,71.0,66.1,48.78
2016,11,7,10,15,0.0,93.0,2.8,21.0,93.0,86.73,65.46
2016,11,7,10,30,0.0,115.0,2.8,21.0,115.0,107.79,82.32
2016,11,7,10,45,0.0,114.5,2.85,21.5,114.5,107.2,81.51
2016,11,7,11,0,0.0,114.0,2.9,22.0,114.0,106.63,80.78
2016,11,7,11,15,4.5,163.5,2.85,22.0,167.0,156.91,120.78
2016,11,7,11,30,9.0,213.0,2.8,22.0,220.0,206.94,159.93
2016,11,7,11,45,4.5,185.5,2.8,22.5,189.5,176.98,135.89
2016,11,7,12,0,0.0,158.0,2.8,23.0,159.0,147.68,112.54
2016,11,7,12,15,7.0,196.5,2.75,23.0,202.0,187.76,144.11
2016,11,7,12,30,14.0,235.0,2.7,23.0,245.0,226.9,174.46
2016,11,7,12,45,7.0,185.0,2.7,23.0,190.0,175.75,134.58
2016,11,7,13,0,0.0,135.0,2.7,23.0,135.0,125.51,95.14
2016,11,7,13,15,4.5,171.0,2.65,23.0,174.0,160.37,122.82
2016,11,7,13,30,9.0,207.0,2.6,23.0,213.0,194.0,149.18
2016,11,7,13,45,8.0,199.5,2.55,23.0,204.5,185.72,142.77
2016,11,7,14,0,7.0,192.0,2.5,23.0,196.0,177.51,136.53
2016,11,7,14,15,3.5,173.0,2.4,23.0,175.0,158.64,121.95
2016,11,7,14,30,0.0,154.0,2.3,23.0,154.0,140.26,107.73
2016,11,7,14,45,0.0,121.5,2.25,23.0,121.5,111.49,85.02
2016,11,7,15,0,0.0,89.0,2.2,23.0,89.0,82.64,62.0
2016,11,7,15,15,0.0,51.5,2.1,22.5,51.5,47.87,33.9
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,12.98,5.17
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,11.12,4.07
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,9.26,2.45
2016,11,7,16,15,215.5,40.0,1.6,21.5,89.0,28.24,19.07
2016,11,7,16,30,431.0,70.0,1.4,21.0,168.0,52.02,39.64
2016,11,7,16,45,341.5,58.0,1.25,21.0,122.5,44.02,32.29
2016,11,7,17,0,252.0,46.0,1.1,21.0,77.0,35.72,24.41
2016,11,7,17,15,140.0,28.0,1.1,20.5,43.5,22.08,9.13
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,9.53,0.0
2016,11,7,17,45,14.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,10.19,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,20.41,10.81
2016,11,8,7,45,0.0,37.0,3.45,17.0,37.0,34.38,23.02
2016,11,8,8,0,0.0,52.0,3.6,17.0,52.0,49.31,35.94
2016,11,8,8,15,0.0,67.5,3.6,17.0,67.5,64.68,49.1
2016,11,8,8,30,0.0,83.0,3.6,17.0,83.0,79.9,61.94
2016,11,8,8,45,0.0,73.5,3.65,17.5,73.5,68.81,52.45
2016,11,8,9,0,0.0,64.0,3.7,18.0,64.0,59.53,44.47
2016,11,8,9,15,0.0,78.5,3.7,18.0,78.5,73.08,55.65
2016,11,8,9,30,0.0,93.0,3.7,18.0,93.0,87.12,67.11
2016,11,8,9,45,4.5,138.0,3.7,18.0,140.5,134.8,106.21
2016,11,8,10,0,9.0,183.0,3.7,18.0,188.0,182.93,145.03
2016,11,8,10,15,15.5,203.5,3.75,18.0,212.5,207.26,164.35
2016,11,8,10,30,22.0,224.0,3.8,18.0,237.0,231.38,183.4
2016,11,8,10,45,14.0,209.5,3.9,18.5,218.0,209.84,165.38
2016,11,8,11,0,6.0,195.0,4.0,19.0,199.0,188.98,148.05
2016,11,8,11,15,3.0,178.0,4.1,19.0,180.5,169.78,132.54
2016,11,8,11,30,0.0,161.0,4.2,19.0,162.0,151.05,117.38
2016,11,8,11,45,1.0,168.5,4.3,19.0,170.0,158.53,123.36
2016,11,8,12,0,2.0,176.0,4.4,19.0,178.0,165.89,129.23
2016,11,8,12,15,20.0,230.0,4.4,19.0,244.0,227.12,178.2
2016,11,8,12,30,38.0,284.0,4.4,19.0,310.0,288.18,226.21
2016,11,8,12,45,35.5,277.5,4.45,19.0,302.0,277.26,217.49
2016,11,8,13,0,33.0,271.0,4.5,19.0,294.0,266.52,209.09
2016,11,8,13,15,20.5,237.5,4.5,19.0,252.0,228.1,178.84
2016,11,8,13,30,8.0,204.0,4.5,19.0,210.0,190.82,149.39
2016,11,8,13,45,5.5,190.5,4.5,19.0,194.5,176.69,138.32
2016,11,8,14,0,3.0,177.0,4.5,19.0,179.0,162.88,127.47
2016,11,8,14,15,1.5,150.0,4.45,19.0,151.0,137.92,107.57
2016,11,8,14,30,0.0,123.0,4.4,19.0,123.0,113.23,87.78
2016,11,8,14,45,0.0,79.5,4.35,19.0,79.5,74.03,55.83
2016,11,8,15,0,0.0,36.0,4.3,19.0,36.0,33.44,22.31
2016,11,8,15,15,0.0,20.5,4.15,19.0,20.5,19.02,10.32
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,4.63,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,4.17,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.7,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.78,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.85,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.39,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.92,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.46,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
