Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,15,15,397.0,115.0,1.05,7.5,256.0,124.43,85.12
2016,12,9,15,30,773.0,69.0,1.1,7.0,342.0,84.8,47.26
2016,12,9,15,45,734.5,64.5,1.15,7.0,296.0,48.36,38.83
2016,12,9,16,0,696.0,60.0,1.2,7.0,250.0,46.38,37.04
2016,12,9,16,15,635.5,54.0,1.1,6.0,202.5,39.18,30.47
2016,12,9,16,30,575.0,48.0,1.0,5.0,155.0,36.1,27.51
2016,12,9,16,45,474.5,39.0,0.9,4.5,109.5,30.22,21.71
2016,12,9,17,0,374.0,30.0,0.8,4.0,64.0,24.15,14.84
2016,12,9,17,15,187.0,15.0,0.85,3.5,32.0,11.87,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,39.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,79.0,12.0,1.4,2.0,14.0,42.81,0.0
2016,12,10,7,45,219.0,26.5,1.7,2.5,49.0,146.19,88.19
2016,12,10,8,0,359.0,41.0,2.0,3.0,84.0,239.0,194.49
2016,12,10,8,15,446.5,51.0,2.1,3.5,129.0,304.84,255.91
2016,12,10,8,30,534.0,61.0,2.2,4.0,174.0,374.33,317.69
2016,12,10,8,45,267.0,49.0,2.3,4.5,105.5,218.33,187.43
2016,12,10,9,0,0.0,37.0,2.4,5.0,37.0,34.35,24.75
2016,12,10,9,15,359.0,61.0,2.5,5.5,195.0,301.51,260.97
2016,12,10,9,30,718.0,85.0,2.6,6.0,353.0,553.53,468.6
2016,12,10,9,45,743.0,88.5,2.75,6.5,392.0,580.41,487.73
2016,12,10,10,0,768.0,92.0,2.9,7.0,431.0,605.16,506.23
2016,12,10,10,15,384.0,116.0,2.95,7.0,285.5,383.44,323.98
2016,12,10,10,30,0.0,140.0,3.0,7.0,140.0,132.96,108.55
2016,12,10,10,45,6.0,166.5,3.15,7.5,169.5,162.5,133.63
2016,12,10,11,0,12.0,193.0,3.3,8.0,199.0,191.78,157.74
2016,12,10,11,15,63.0,229.5,3.35,8.5,265.0,265.0,218.69
2016,12,10,11,30,114.0,266.0,3.4,9.0,331.0,330.49,271.81
2016,12,10,11,45,94.0,266.5,3.5,9.5,321.0,314.56,257.58
2016,12,10,12,0,74.0,267.0,3.6,10.0,311.0,299.12,244.11
2016,12,10,12,15,40.5,231.0,3.65,10.0,255.0,241.86,197.08
2016,12,10,12,30,7.0,195.0,3.7,10.0,199.0,185.44,150.42
2016,12,10,12,45,12.5,207.0,3.75,10.0,214.5,198.48,161.32
2016,12,10,13,0,18.0,219.0,3.8,10.0,230.0,210.86,171.53
2016,12,10,13,15,18.0,214.5,3.8,10.0,225.0,205.23,166.91
2016,12,10,13,30,18.0,210.0,3.8,10.0,220.0,199.55,162.29
2016,12,10,13,45,22.0,208.5,3.85,10.5,220.5,197.89,160.67
2016,12,10,14,0,26.0,207.0,3.9,11.0,221.0,195.7,158.58
2016,12,10,14,15,13.0,151.5,3.9,11.0,158.5,141.96,114.38
2016,12,10,14,30,0.0,96.0,3.9,11.0,96.0,88.98,70.42
2016,12,10,14,45,0.0,80.5,3.9,11.0,80.5,74.95,58.69
2016,12,10,15,0,0.0,65.0,3.9,11.0,65.0,60.46,46.45
2016,12,10,15,15,343.5,74.5,3.8,10.5,196.0,88.67,56.28
2016,12,10,15,30,687.0,84.0,3.7,10.0,327.0,89.5,52.88
2016,12,10,15,45,654.0,76.5,3.6,10.0,283.5,53.25,42.76
2016,12,10,16,0,621.0,69.0,3.5,10.0,240.0,49.42,39.3
2016,12,10,16,15,557.5,62.0,3.1,9.5,193.5,45.85,36.02
2016,12,10,16,30,494.0,55.0,2.7,9.0,147.0,42.26,32.54
2016,12,10,16,45,399.5,44.0,2.35,8.5,104.0,34.77,25.33
2016,12,10,17,0,305.0,33.0,2.0,8.0,61.0,27.0,16.95
2016,12,10,17,15,152.5,16.5,2.0,7.5,30.5,13.25,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,49.5,5.5,3.75,8.0,6.5,0.0,0.0
2016,12,11,7,30,99.0,11.0,3.9,8.0,13.0,49.6,0.0
2016,12,11,7,45,248.0,23.5,4.1,8.5,47.5,154.81,86.53
2016,12,11,8,0,397.0,36.0,4.3,9.0,82.0,251.28,200.6
2016,12,11,8,15,483.5,44.5,4.6,9.5,127.0,315.36,260.89
2016,12,11,8,30,570.0,53.0,4.9,10.0,172.0,383.29,321.64
2016,12,11,8,45,626.5,58.0,5.2,11.0,218.0,433.48,365.4
2016,12,11,9,0,683.0,63.0,5.5,12.0,264.0,484.36,408.08
2016,12,11,9,15,444.5,109.0,5.55,12.5,248.0,403.81,339.73
2016,12,11,9,30,206.0,155.0,5.6,13.0,232.0,297.83,248.73
2016,12,11,9,45,326.5,154.5,5.65,13.5,291.0,380.14,317.57
2016,12,11,10,0,447.0,154.0,5.7,14.0,350.0,465.32,386.75
2016,12,11,10,15,376.5,181.5,5.75,14.5,355.5,441.1,364.57
2016,12,11,10,30,306.0,209.0,5.8,15.0,361.0,423.68,347.95
2016,12,11,10,45,389.5,203.0,5.85,15.5,406.5,466.97,382.51
2016,12,11,11,0,473.0,197.0,5.9,16.0,452.0,516.56,421.11
2016,12,11,11,15,393.0,224.0,5.9,16.5,441.0,479.78,389.16
2016,12,11,11,30,313.0,251.0,5.9,17.0,430.0,449.93,362.91
2016,12,11,11,45,341.5,250.0,5.95,17.5,449.0,457.69,368.08
2016,12,11,12,0,370.0,249.0,6.0,18.0,468.0,463.44,371.41
2016,12,11,12,15,444.5,228.5,5.95,18.0,492.5,478.03,382.56
2016,12,11,12,30,519.0,208.0,5.9,18.0,517.0,483.89,386.45
2016,12,11,12,45,509.5,210.0,5.85,18.5,511.0,462.66,367.56
2016,12,11,13,0,500.0,212.0,5.8,19.0,505.0,440.39,347.8
2016,12,11,13,15,425.0,226.0,5.7,19.0,471.0,398.67,313.49
2016,12,11,13,30,350.0,240.0,5.6,19.0,437.0,360.37,282.16
2016,12,11,13,45,265.5,242.0,5.5,19.0,388.5,313.21,244.43
2016,12,11,14,0,181.0,244.0,5.4,19.0,340.0,273.31,213.08
2016,12,11,14,15,105.5,217.5,5.15,18.5,273.0,221.07,172.75
2016,12,11,14,30,30.0,191.0,4.9,18.0,206.0,174.11,137.22
2016,12,11,14,45,15.0,134.5,4.65,18.0,142.0,124.91,97.71
2016,12,11,15,0,0.0,78.0,4.4,18.0,78.0,72.6,55.24
2016,12,11,15,15,0.0,70.5,4.25,17.5,70.5,65.6,49.65
2016,12,11,15,30,0.0,63.0,4.1,17.0,63.0,58.59,43.96
2016,12,11,15,45,334.5,62.5,3.95,16.5,154.0,43.66,33.17
2016,12,11,16,0,669.0,62.0,3.8,16.0,245.0,43.72,33.29
2016,12,11,16,15,609.5,55.5,3.65,15.5,198.5,40.33,30.24
2016,12,11,16,30,550.0,49.0,3.5,15.0,152.0,36.88,26.99
2016,12,11,16,45,449.0,40.0,3.35,15.0,108.0,31.04,21.38
2016,12,11,17,0,348.0,31.0,3.2,15.0,64.0,25.02,14.81
2016,12,11,17,15,174.0,15.5,3.1,14.5,32.0,12.28,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,45,209.5,16.5,3.55,4.5,41.0,128.55,67.44
2016,12,12,8,0,419.0,33.0,3.7,5.0,82.0,257.55,207.76
2016,12,12,8,15,506.0,41.0,3.7,5.5,127.0,321.53,268.78
2016,12,12,8,30,593.0,49.0,3.7,6.0,172.0,389.58,329.88
2016,12,12,8,45,646.5,54.5,3.7,7.0,218.0,435.8,370.25
2016,12,12,9,0,700.0,60.0,3.7,8.0,264.0,486.54,412.37
2016,12,12,9,15,735.0,63.5,3.55,8.5,308.0,523.87,442.43
2016,12,12,9,30,770.0,67.0,3.4,9.0,352.0,559.87,470.29
2016,12,12,9,45,794.5,70.0,3.25,9.5,391.0,587.08,490.22
2016,12,12,10,0,819.0,73.0,3.1,10.0,430.0,612.02,507.73
2016,12,12,10,15,835.5,75.0,2.95,10.5,463.5,628.17,517.91
2016,12,12,10,30,852.0,77.0,2.8,11.0,497.0,641.47,525.61
2016,12,12,10,45,863.5,78.5,2.65,12.0,524.0,647.98,526.91
2016,12,12,11,0,875.0,80.0,2.5,13.0,551.0,648.44,523.58
2016,12,12,11,15,882.0,81.0,2.3,13.0,570.0,645.59,519.25
2016,12,12,11,30,889.0,82.0,2.1,13.0,589.0,639.55,512.39
2016,12,12,11,45,896.0,81.5,1.95,13.5,601.0,628.74,501.21
2016,12,12,12,0,903.0,81.0,1.8,14.0,613.0,614.74,487.53
2016,12,12,12,15,904.0,81.0,1.55,14.5,616.0,594.67,468.57
2016,12,12,12,30,905.0,81.0,1.3,15.0,619.0,571.7,447.22
2016,12,12,12,45,902.5,81.0,1.05,15.5,613.5,544.11,422.15
2016,12,12,13,0,900.0,81.0,0.8,16.0,608.0,514.0,394.85
2016,12,12,13,15,895.0,80.5,0.75,16.0,594.5,479.91,366.36
2016,12,12,13,30,890.0,80.0,0.7,16.0,581.0,443.77,335.68
2016,12,12,13,45,881.0,79.0,0.7,16.5,560.0,403.79,301.12
2016,12,12,14,0,872.0,78.0,0.7,17.0,539.0,362.42,264.8
2016,12,12,14,15,859.0,76.5,0.75,17.0,510.5,314.74,223.72
2016,12,12,14,30,846.0,75.0,0.8,17.0,482.0,269.6,184.07
2016,12,12,14,45,824.0,73.5,0.9,17.0,447.0,222.38,143.38
2016,12,12,15,0,802.0,72.0,1.0,17.0,412.0,175.94,104.88
2016,12,12,15,15,776.0,69.0,0.95,16.5,371.5,128.88,70.0
2016,12,12,15,30,750.0,66.0,0.9,16.0,331.0,83.57,44.16
2016,12,12,15,45,710.5,62.0,0.85,16.0,287.0,46.07,35.39
2016,12,12,16,0,671.0,58.0,0.8,16.0,243.0,44.43,33.97
2016,12,12,16,15,612.5,52.5,0.8,15.0,197.0,37.8,28.11
2016,12,12,16,30,554.0,47.0,0.8,14.0,151.0,35.09,25.59
2016,12,12,16,45,455.5,38.0,0.85,13.5,107.0,29.18,19.96
2016,12,12,17,0,357.0,29.0,0.9,13.0,63.0,23.05,13.44
2016,12,12,17,15,178.5,14.5,0.95,12.5,31.5,11.33,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,164.0,19.5,3.0,9.5,38.0,112.36,52.35
2016,12,13,8,0,328.0,39.0,3.3,10.0,76.0,220.61,173.88
2016,12,13,8,15,418.0,49.5,3.3,10.5,120.0,286.75,235.02
2016,12,13,8,30,508.0,60.0,3.3,11.0,164.0,356.93,296.51
2016,12,13,8,45,574.5,65.5,3.3,12.0,210.5,411.96,343.19
2016,12,13,9,0,641.0,71.0,3.3,13.0,257.0,468.05,388.86
2016,12,13,9,15,679.0,75.5,3.45,13.5,300.5,506.73,420.01
2016,12,13,9,30,717.0,80.0,3.6,14.0,344.0,544.4,449.46
2016,12,13,9,45,751.0,81.5,3.8,14.5,384.5,572.21,470.71
2016,12,13,10,0,785.0,83.0,4.0,15.0,425.0,601.09,492.25
2016,12,13,10,15,803.0,85.5,4.05,15.5,458.5,618.57,504.09
2016,12,13,10,30,821.0,88.0,4.1,16.0,492.0,633.27,513.61
2016,12,13,10,45,840.0,87.5,4.15,16.5,520.0,642.39,518.79
2016,12,13,11,0,859.0,87.0,4.2,17.0,548.0,648.42,521.51
2016,12,13,11,15,867.0,88.0,4.2,17.0,567.0,645.93,518.43
2016,12,13,11,30,875.0,89.0,4.2,17.0,586.0,640.24,512.87
2016,12,13,11,45,892.5,84.0,4.2,17.5,600.0,629.07,502.34
2016,12,13,12,0,910.0,79.0,4.2,18.0,614.0,616.72,490.7
2016,12,13,12,15,911.0,79.5,4.25,18.0,617.0,597.14,474.23
2016,12,13,12,30,912.0,80.0,4.3,18.0,620.0,574.62,455.27
2016,12,13,12,45,911.5,79.0,4.35,18.0,615.5,546.99,432.02
2016,12,13,13,0,911.0,78.0,4.4,18.0,611.0,516.74,406.21
2016,12,13,13,15,906.5,77.0,4.35,18.0,597.5,482.17,376.22
2016,12,13,13,30,902.0,76.0,4.3,18.0,584.0,445.5,343.92
2016,12,13,13,45,894.5,74.5,4.25,18.0,563.5,405.3,308.19
2016,12,13,14,0,887.0,73.0,4.2,18.0,543.0,363.59,270.55
2016,12,13,14,15,875.0,72.0,4.15,17.5,514.5,319.68,231.14
2016,12,13,14,30,863.0,71.0,4.1,17.0,486.0,275.03,190.77
2016,12,13,14,45,839.0,70.5,4.05,17.0,450.5,223.57,145.46
2016,12,13,15,0,815.0,70.0,4.0,17.0,415.0,177.03,106.05
2016,12,13,15,15,789.5,67.0,3.85,16.5,375.0,129.41,70.13
2016,12,13,15,30,764.0,64.0,3.7,16.0,335.0,83.45,43.4
2016,12,13,15,45,724.0,60.5,3.6,15.5,290.5,44.81,34.32
2016,12,13,16,0,684.0,57.0,3.5,15.0,246.0,43.54,33.28
2016,12,13,16,15,626.5,51.5,3.1,14.0,199.5,40.5,30.6
2016,12,13,16,30,569.0,46.0,2.7,13.0,153.0,34.21,24.87
2016,12,13,16,45,466.5,38.0,2.35,12.5,108.5,29.15,20.0
2016,12,13,17,0,364.0,30.0,2.0,12.0,64.0,23.96,14.3
2016,12,13,17,15,182.0,15.0,2.05,11.5,32.0,11.76,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,185.0,17.5,2.25,4.5,38.0,117.9,50.69
2016,12,14,8,0,370.0,35.0,2.5,5.0,76.0,235.73,188.35
2016,12,14,8,15,460.5,44.5,2.35,5.5,121.0,301.7,250.69
2016,12,14,8,30,551.0,54.0,2.2,6.0,166.0,371.94,312.77
2016,12,14,8,45,604.5,61.0,2.05,6.5,212.0,422.37,356.27
2016,12,14,9,0,658.0,68.0,1.9,7.0,258.0,473.42,398.26
2016,12,14,9,15,330.0,98.0,1.8,7.5,193.5,321.93,272.02
2016,12,14,9,30,2.0,128.0,1.7,8.0,129.0,126.79,103.72
2016,12,14,9,45,39.5,157.0,1.65,9.0,174.0,187.14,155.15
2016,12,14,10,0,77.0,186.0,1.6,10.0,219.0,241.04,199.23
2016,12,14,10,15,76.5,201.5,1.6,10.5,236.5,255.25,209.75
2016,12,14,10,30,76.0,217.0,1.6,11.0,254.0,269.06,219.97
2016,12,14,10,45,76.5,229.0,1.65,12.0,268.0,279.28,226.89
2016,12,14,11,0,77.0,241.0,1.7,13.0,282.0,289.14,233.46
2016,12,14,11,15,40.0,209.0,1.65,13.0,230.5,229.81,184.99
2016,12,14,11,30,3.0,177.0,1.6,13.0,179.0,168.85,134.89
2016,12,14,11,45,3.5,179.5,1.6,13.5,181.5,170.93,136.39
2016,12,14,12,0,4.0,182.0,1.6,14.0,184.0,173.0,137.72
2016,12,14,12,15,13.0,204.5,1.55,14.0,212.0,198.63,158.43
2016,12,14,12,30,22.0,227.0,1.5,14.0,240.0,223.42,178.18
2016,12,14,12,45,18.5,219.5,1.5,14.5,230.5,213.15,169.49
2016,12,14,13,0,15.0,212.0,1.5,15.0,221.0,203.16,161.21
2016,12,14,13,15,7.5,188.5,1.5,15.0,193.0,177.22,140.48
2016,12,14,13,30,0.0,165.0,1.5,15.0,165.0,152.07,120.35
2016,12,14,13,45,34.5,199.0,1.55,15.5,217.0,192.94,152.91
2016,12,14,14,0,69.0,233.0,1.6,16.0,269.0,229.38,180.92
2016,12,14,14,15,60.0,218.0,1.65,16.0,248.0,208.73,164.39
2016,12,14,14,30,51.0,203.0,1.7,16.0,227.0,188.95,148.77
2016,12,14,14,45,25.5,159.0,1.75,16.0,171.0,144.31,113.58
2016,12,14,15,0,0.0,115.0,1.8,16.0,115.0,104.66,82.29
2016,12,14,15,15,0.0,103.5,1.75,15.5,103.5,94.14,73.93
2016,12,14,15,30,0.0,92.0,1.7,15.0,92.0,83.66,65.44
2016,12,14,15,45,303.5,82.5,1.7,15.0,166.0,57.83,45.96
2016,12,14,16,0,607.0,73.0,1.7,15.0,240.0,52.63,41.37
2016,12,14,16,15,545.5,65.0,1.6,14.0,194.5,48.3,37.56
2016,12,14,16,30,484.0,57.0,1.5,13.0,149.0,43.88,33.49
2016,12,14,16,45,388.0,45.5,1.45,12.0,106.0,35.97,26.07
2016,12,14,17,0,292.0,34.0,1.4,11.0,63.0,27.75,17.61
2016,12,14,17,15,146.0,17.0,1.55,10.5,31.5,13.57,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,4.62,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,9.26,2.15
2016,12,15,8,15,0.0,16.0,3.15,3.5,16.0,14.82,7.3
2016,12,15,8,30,0.0,22.0,3.2,4.0,22.0,20.39,12.38
2016,12,15,8,45,0.0,28.5,3.25,4.5,28.5,26.44,17.82
2016,12,15,9,0,0.0,35.0,3.3,5.0,35.0,32.48,23.18
2016,12,15,9,15,0.0,41.5,3.15,5.5,41.5,38.54,28.47
2016,12,15,9,30,0.0,48.0,3.0,6.0,48.0,44.6,33.69
2016,12,15,9,45,0.0,59.5,2.95,6.5,59.5,55.33,42.92
2016,12,15,10,0,0.0,71.0,2.9,7.0,71.0,66.07,52.05
2016,12,15,10,15,0.0,81.5,2.8,7.0,81.5,75.88,60.4
2016,12,15,10,30,0.0,92.0,2.7,7.0,92.0,85.92,68.89
2016,12,15,10,45,0.0,90.5,2.6,7.5,90.5,84.4,67.31
2016,12,15,11,0,0.0,89.0,2.5,8.0,89.0,82.93,65.81
2016,12,15,11,15,0.0,97.0,2.4,8.0,97.0,90.51,72.17
2016,12,15,11,30,0.0,105.0,2.3,8.0,105.0,98.05,78.47
2016,12,15,11,45,0.0,137.0,2.2,8.5,137.0,128.3,103.71
2016,12,15,12,0,0.0,169.0,2.1,9.0,169.0,158.35,128.41
2016,12,15,12,15,0.0,161.5,2.05,9.5,161.5,150.89,121.86
2016,12,15,12,30,0.0,154.0,2.0,10.0,154.0,143.54,115.54
2016,12,15,12,45,0.0,149.0,1.95,10.5,149.0,138.61,111.27
2016,12,15,13,0,0.0,144.0,1.9,11.0,144.0,133.73,107.06
2016,12,15,13,15,0.0,132.0,1.9,11.0,132.0,122.49,97.81
2016,12,15,13,30,0.0,120.0,1.9,11.0,120.0,111.34,88.63
2016,12,15,13,45,0.0,116.0,1.9,11.5,116.0,107.53,85.41
2016,12,15,14,0,0.0,112.0,1.9,12.0,112.0,103.73,82.2
2016,12,15,14,15,0.0,123.0,1.9,12.0,123.0,113.28,90.33
2016,12,15,14,30,0.0,134.0,1.9,12.0,134.0,122.41,98.12
2016,12,15,14,45,0.0,129.0,1.9,12.0,129.0,117.37,94.1
2016,12,15,15,0,0.0,124.0,1.9,12.0,124.0,112.24,90.01
2016,12,15,15,15,0.0,111.5,1.85,11.5,111.5,100.8,80.72
2016,12,15,15,30,0.0,99.0,1.8,11.0,99.0,89.41,71.37
2016,12,15,15,45,245.5,97.5,1.75,11.0,165.5,74.48,61.64
2016,12,15,16,0,491.0,96.0,1.7,11.0,232.0,69.93,57.57
2016,12,15,16,15,428.5,84.5,1.5,10.0,187.5,62.76,51.2
2016,12,15,16,30,366.0,73.0,1.3,9.0,143.0,55.37,44.37
2016,12,15,16,45,277.5,56.5,1.1,8.5,101.0,43.61,33.28
2016,12,15,17,0,189.0,40.0,0.9,8.0,59.0,31.42,21.06
2016,12,15,17,15,94.5,20.0,0.95,7.5,29.5,15.82,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,155.5,19.0,3.6,7.5,35.5,103.49,31.45
2016,12,16,8,0,311.0,38.0,3.8,8.0,71.0,210.04,164.97
2016,12,16,8,15,403.0,48.5,3.95,8.5,114.0,276.39,227.8
2016,12,16,8,30,495.0,59.0,4.1,9.0,157.0,346.92,290.65
2016,12,16,8,45,562.0,64.5,4.35,10.0,203.0,401.81,338.46
2016,12,16,9,0,629.0,70.0,4.6,11.0,249.0,457.84,385.56
2016,12,16,9,15,667.0,75.0,4.7,12.0,292.5,496.94,417.02
2016,12,16,9,30,705.0,80.0,4.8,13.0,336.0,535.1,446.64
2016,12,16,9,45,737.5,82.0,4.95,14.0,376.0,565.0,468.99
2016,12,16,10,0,770.0,84.0,5.1,15.0,416.0,590.98,487.72
2016,12,16,10,15,385.0,107.0,5.2,15.5,273.0,372.37,308.51
2016,12,16,10,30,0.0,130.0,5.3,16.0,130.0,123.17,97.3
2016,12,16,10,45,0.0,113.5,5.4,17.0,113.5,106.6,83.28
2016,12,16,11,0,0.0,97.0,5.5,18.0,97.0,90.56,69.63
2016,12,16,11,15,5.0,146.5,5.55,18.5,149.5,141.13,110.89
2016,12,16,11,30,10.0,196.0,5.6,19.0,202.0,191.64,151.42
2016,12,16,11,45,13.0,205.5,5.7,19.5,213.5,201.68,159.04
2016,12,16,12,0,16.0,215.0,5.8,20.0,225.0,211.46,166.48
2016,12,16,12,15,219.0,226.5,5.85,20.0,356.0,345.91,275.41
2016,12,16,12,30,422.0,238.0,5.9,20.0,487.0,460.78,365.29
2016,12,16,12,45,322.0,255.5,5.95,20.5,445.0,407.66,321.52
2016,12,16,13,0,222.0,273.0,6.0,21.0,403.0,360.14,282.83
2016,12,16,13,15,247.5,263.5,6.0,21.0,405.5,352.38,276.05
2016,12,16,13,30,273.0,254.0,6.0,21.0,408.0,342.38,267.06
2016,12,16,13,45,557.0,171.5,6.0,21.0,470.5,362.69,278.26
2016,12,16,14,0,841.0,89.0,6.0,21.0,533.0,362.2,269.37
2016,12,16,14,15,514.0,153.0,5.9,21.0,420.0,281.06,208.44
2016,12,16,14,30,187.0,217.0,5.8,21.0,307.0,230.93,176.11
2016,12,16,14,45,132.5,199.5,5.7,21.0,261.0,193.89,147.79
2016,12,16,15,0,78.0,182.0,5.6,21.0,215.0,165.83,127.31
2016,12,16,15,15,74.0,165.5,5.35,20.5,194.5,145.76,111.79
2016,12,16,15,30,70.0,149.0,5.1,20.0,174.0,126.11,97.12
2016,12,16,15,45,367.0,105.5,4.85,20.0,210.0,74.8,59.76
2016,12,16,16,0,664.0,62.0,4.6,20.0,246.0,43.52,32.53
2016,12,16,16,15,607.0,55.5,4.25,19.0,200.5,40.11,29.61
2016,12,16,16,30,550.0,49.0,3.9,18.0,155.0,36.64,26.46
2016,12,16,16,45,449.0,40.5,3.6,17.5,110.5,31.23,21.37
2016,12,16,17,0,348.0,32.0,3.3,17.0,66.0,25.69,15.53
2016,12,16,17,15,174.0,16.0,3.4,16.5,33.0,12.56,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.5,16.0,3.25,15.5,35.5,113.75,26.03
2016,12,17,8,0,371.0,32.0,3.5,16.0,71.0,231.46,175.82
2016,12,17,8,15,462.0,41.0,3.6,16.5,115.0,296.56,236.84
2016,12,17,8,30,553.0,50.0,3.7,17.0,159.0,366.19,297.19
2016,12,17,8,45,608.0,56.0,3.8,17.5,204.5,416.16,339.96
2016,12,17,9,0,663.0,62.0,3.9,18.0,250.0,466.92,381.72
2016,12,17,9,15,700.0,66.5,4.15,18.5,293.5,502.72,410.59
2016,12,17,9,30,737.0,71.0,4.4,19.0,337.0,540.73,440.38
2016,12,17,9,45,761.0,75.0,4.7,19.5,376.0,568.65,461.78
2016,12,17,10,0,785.0,79.0,5.0,20.0,415.0,594.39,481.06
2016,12,17,10,15,803.5,81.5,5.05,20.5,449.0,612.52,493.43
2016,12,17,10,30,822.0,84.0,5.1,21.0,483.0,627.92,503.47
2016,12,17,10,45,838.5,84.5,5.15,21.5,511.0,636.92,508.52
2016,12,17,11,0,855.0,85.0,5.2,22.0,539.0,642.86,511.15
2016,12,17,11,15,864.0,86.0,5.1,22.5,559.5,641.45,507.62
2016,12,17,11,30,873.0,87.0,5.0,23.0,580.0,636.84,501.63
2016,12,17,11,45,876.5,88.5,4.95,23.5,592.0,626.2,491.18
2016,12,17,12,0,880.0,90.0,4.9,24.0,604.0,612.46,478.33
2016,12,17,12,15,882.5,90.5,4.8,24.0,608.5,593.23,462.05
2016,12,17,12,30,885.0,91.0,4.7,24.0,613.0,572.41,444.3
2016,12,17,12,45,890.5,88.5,4.6,24.0,610.5,547.37,423.11
2016,12,17,13,0,896.0,86.0,4.5,24.0,608.0,519.44,399.31
2016,12,17,13,15,892.5,85.0,4.4,24.0,596.5,486.04,370.86
2016,12,17,13,30,889.0,84.0,4.3,24.0,585.0,450.48,340.21
2016,12,17,13,45,886.5,81.5,4.2,24.0,566.0,411.93,306.63
2016,12,17,14,0,884.0,79.0,4.1,24.0,547.0,371.49,270.86
2016,12,17,14,15,872.5,77.5,3.85,24.0,519.5,327.56,231.89
2016,12,17,14,30,861.0,76.0,3.6,24.0,492.0,278.99,189.12
2016,12,17,14,45,818.5,74.5,3.35,24.0,447.5,227.09,145.32
2016,12,17,15,0,776.0,73.0,3.1,24.0,403.0,177.89,105.46
2016,12,17,15,15,741.0,73.5,2.65,23.5,364.5,134.26,73.49
2016,12,17,15,30,706.0,74.0,2.2,23.0,326.0,88.85,46.6
2016,12,17,15,45,671.5,69.0,1.8,22.5,283.5,47.04,35.22
2016,12,17,16,0,637.0,64.0,1.4,22.0,241.0,45.02,33.58
2016,12,17,16,15,581.5,57.5,1.3,21.0,196.5,41.68,30.74
2016,12,17,16,30,526.0,51.0,1.2,20.0,152.0,38.3,27.7
2016,12,17,16,45,443.0,41.0,1.2,19.0,109.5,31.62,21.6
2016,12,17,17,0,360.0,31.0,1.2,18.0,67.0,24.67,14.71
2016,12,17,17,15,180.0,15.5,1.15,18.0,33.5,12.06,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.0,6.7,-5.0,15.0,13.92,0.0
2016,12,18,8,0,0.0,30.0,6.7,-5.0,30.0,29.5,19.55
2016,12,18,8,15,0.0,48.5,6.7,-4.5,48.5,49.24,38.28
2016,12,18,8,30,0.0,67.0,6.7,-4.0,67.0,68.09,55.83
2016,12,18,8,45,5.0,85.0,6.75,-4.0,86.5,88.6,74.85
2016,12,18,9,0,10.0,103.0,6.8,-4.0,106.0,109.11,93.66
2016,12,18,9,15,14.5,119.5,6.75,-3.5,124.5,127.65,110.26
2016,12,18,9,30,19.0,136.0,6.7,-3.0,143.0,146.26,126.66
2016,12,18,9,45,22.5,151.0,6.7,-3.0,160.0,162.63,141.06
2016,12,18,10,0,26.0,166.0,6.7,-3.0,177.0,178.99,155.32
2016,12,18,10,15,13.0,137.0,6.65,-2.5,142.5,139.2,119.25
2016,12,18,10,30,0.0,108.0,6.6,-2.0,108.0,101.51,85.12
2016,12,18,10,45,51.5,174.5,6.6,-1.5,202.0,205.67,177.56
2016,12,18,11,0,103.0,241.0,6.6,-1.0,296.0,305.97,264.31
2016,12,18,11,15,148.0,251.5,6.6,-0.5,333.5,348.09,299.98
2016,12,18,11,30,193.0,262.0,6.6,0.0,371.0,381.61,327.98
2016,12,18,11,45,252.5,259.5,6.6,0.0,405.5,414.38,355.85
2016,12,18,12,0,312.0,257.0,6.6,0.0,440.0,438.43,376.06
2016,12,18,12,15,264.0,266.5,6.55,0.0,421.5,410.2,350.83
2016,12,18,12,30,216.0,276.0,6.5,0.0,403.0,379.7,323.94
2016,12,18,12,45,265.5,266.5,6.5,0.0,422.0,389.52,331.89
2016,12,18,13,0,315.0,257.0,6.5,0.0,441.0,392.8,333.83
2016,12,18,13,15,477.5,205.0,6.4,0.0,477.0,406.3,343.64
2016,12,18,13,30,640.0,153.0,6.3,0.0,513.0,407.94,341.54
2016,12,18,13,45,623.0,152.0,6.25,0.0,492.5,373.02,308.78
2016,12,18,14,0,606.0,151.0,6.2,0.0,472.0,338.02,275.66
2016,12,18,14,15,746.0,113.0,6.1,0.0,488.0,316.65,249.62
2016,12,18,14,30,886.0,75.0,6.0,0.0,504.0,289.44,216.35
2016,12,18,14,45,861.5,75.0,5.95,0.0,468.0,237.51,167.17
2016,12,18,15,0,837.0,75.0,5.9,0.0,432.0,190.32,124.06
2016,12,18,15,15,811.5,72.0,5.75,0.0,391.0,141.62,83.91
2016,12,18,15,30,786.0,69.0,5.6,0.0,350.0,94.55,53.18
2016,12,18,15,45,752.5,64.0,5.5,0.0,305.0,47.67,39.22
2016,12,18,16,0,719.0,59.0,5.4,0.0,260.0,45.17,36.9
2016,12,18,16,15,662.5,53.5,5.15,0.0,212.5,42.16,33.97
2016,12,18,16,30,606.0,48.0,4.9,0.0,165.0,35.74,27.73
2016,12,18,16,45,517.0,39.5,4.65,-0.5,119.5,30.28,22.28
2016,12,18,17,0,428.0,31.0,4.4,-1.0,74.0,24.65,16.14
2016,12,18,17,15,214.0,15.5,4.2,-1.0,37.0,12.03,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.5,3.9,-4.0,37.0,125.1,13.19
2016,12,19,8,0,441.0,29.0,4.0,-4.0,74.0,252.84,205.1
2016,12,19,8,15,533.5,36.5,4.0,-3.5,120.0,320.2,274.55
2016,12,19,8,30,626.0,44.0,4.0,-3.0,166.0,391.43,341.23
2016,12,19,8,45,680.0,49.5,4.0,-3.0,213.0,442.81,389.3
2016,12,19,9,0,734.0,55.0,4.0,-3.0,260.0,494.6,435.88
2016,12,19,9,15,769.5,58.5,4.0,-2.5,305.0,533.13,468.88
2016,12,19,9,30,805.0,62.0,4.0,-2.0,350.0,570.35,499.6
2016,12,19,9,45,653.5,99.0,4.0,-1.5,350.0,531.48,464.08
2016,12,19,10,0,502.0,136.0,4.0,-1.0,350.0,477.87,416.17
2016,12,19,10,15,695.5,103.5,3.95,-0.5,425.5,570.31,493.98
2016,12,19,10,30,889.0,71.0,3.9,0.0,501.0,652.12,560.39
2016,12,19,10,45,901.5,72.0,3.9,0.0,529.0,659.76,564.99
2016,12,19,11,0,914.0,73.0,3.9,0.0,557.0,664.21,567.36
2016,12,19,11,15,716.0,133.5,3.85,0.5,521.0,600.38,510.65
2016,12,19,11,30,518.0,194.0,3.8,1.0,485.0,525.8,445.72
2016,12,19,11,45,406.5,227.0,3.75,1.5,458.5,474.91,401.37
2016,12,19,12,0,295.0,260.0,3.7,2.0,432.0,431.7,363.11
2016,12,19,12,15,341.5,252.0,3.65,2.5,452.5,440.32,369.33
2016,12,19,12,30,388.0,244.0,3.6,3.0,473.0,446.05,372.65
2016,12,19,12,45,425.0,232.5,3.55,3.5,482.0,442.88,368.36
2016,12,19,13,0,462.0,221.0,3.5,4.0,491.0,433.47,358.69
2016,12,19,13,15,694.0,149.0,3.45,4.0,544.5,455.38,374.15
2016,12,19,13,30,926.0,77.0,3.4,4.0,598.0,461.4,374.01
2016,12,19,13,45,919.0,76.0,3.35,4.0,578.0,421.36,336.7
2016,12,19,14,0,912.0,75.0,3.3,4.0,558.0,379.67,297.42
2016,12,19,14,15,900.0,73.5,3.25,4.0,529.5,334.57,254.77
2016,12,19,14,30,888.0,72.0,3.2,4.0,501.0,288.65,211.08
2016,12,19,14,45,870.5,70.0,3.15,4.0,466.5,240.57,166.15
2016,12,19,15,0,853.0,68.0,3.1,4.0,432.0,188.12,119.16
2016,12,19,15,15,828.5,65.0,2.9,3.5,391.0,138.81,79.24
2016,12,19,15,30,804.0,62.0,2.7,3.0,350.0,90.95,48.24
2016,12,19,15,45,767.0,58.5,2.55,3.0,305.0,44.33,35.69
2016,12,19,16,0,730.0,55.0,2.4,3.0,260.0,41.62,33.21
2016,12,19,16,15,675.0,50.0,2.1,2.5,213.0,38.92,30.68
2016,12,19,16,30,620.0,45.0,1.8,2.0,166.0,36.24,28.03
2016,12,19,16,45,526.0,37.5,1.5,1.5,120.0,31.08,22.9
2016,12,19,17,0,432.0,30.0,1.2,1.0,74.0,23.64,15.22
2016,12,19,17,15,216.0,15.0,1.2,0.5,37.0,11.54,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
